Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,28.61
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,29.33
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,36.91
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,72.6
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,120.8
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,124.2
852661,Schools - Shire Oak,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,159.3
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.13
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.8
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.12
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,feeder,5.0,N Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.2
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.6
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,40.3
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.5
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.62
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.49
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,34.7
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.9
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,26.9
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,25.08
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,29.48
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,35.16
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,70.0
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,107.9
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,124.9
852661,Schools - Shire Oak,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,152.9
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.41
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.72
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.96
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,feeder,5.0,N Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.78
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.82
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.0
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.23
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,25.5
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,24.39
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,29.22
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,31.83
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,63.8
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,103.4
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,123.6
852661,Schools - Shire Oak,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,139.6
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.49
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.09
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,feeder,5.0,N Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.71
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.98
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,37.7
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,25.6
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,24.53
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,29.49
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,32.23
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,64.9
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,104.4
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,124.9
852661,Schools - Shire Oak,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,141.1
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.56
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,feeder,5.0,N Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.07
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.29
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.6
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,25.6
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,20.54
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,28.86
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,32.78
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,70.6
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,89.0
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,122.9
852661,Schools - Shire Oak,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,143.8
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.03
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,feeder,5.0,N Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.37
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,36.7
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.36
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.63
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,25.7
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,25.2
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,24.01
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,33.03
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,73.1
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,107.3
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,102.6
852661,Schools - Shire Oak,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,143.9
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.04
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.44
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,feeder,5.0,N Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.66
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.13
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,38.8
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.7
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.78
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,25.8
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,25.26
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,32.5
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,33.79
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,66.4
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,107.8
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,137.9
852661,Schools - Shire Oak,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,147.3
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.45
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.63
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.62
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,feeder,5.0,N Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.7
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.48
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.6
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,42.6
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.7
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.62
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,25.9
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,23.76
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,33.31
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,34.72
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,70.4
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,101.6
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,140.3
852661,Schools - Shire Oak,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,151.3
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.78
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,feeder,5.0,N Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.59
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.02
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,40.1
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.4
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.98
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,25.9
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,26.01
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,35.25
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,36.89
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,71.7
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,110.9
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,148.6
852661,Schools - Shire Oak,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,159.7
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.39
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.82
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.9
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,feeder,5.0,N Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.65
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.03
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,41.2
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.7
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.2
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,25.9
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,29.51
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,35.31
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,37.46
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,71.7
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,124.7
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,149.4
852661,Schools - Shire Oak,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,162.1
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.91
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.06
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,feeder,5.0,N Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.42
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.04
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.31
