Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.2
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.13
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.42
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,26.0
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,26.04
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,33.52
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,35.49
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,73.2
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,111.4
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,142.8
852661,Schools - Shire Oak,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,154.5
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.76
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.5
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.96
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,feeder,5.0,N Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.87
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.63
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,32.0
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.51
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.7
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,26.0
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,27.2
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,26.06
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,34.27
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,78.7
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,115.9
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,112.7
852661,Schools - Shire Oak,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,150.3
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.25
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.09
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.26
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,feeder,5.0,N Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.03
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.71
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,26.1
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,23.1
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,26.02
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,34.49
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,84.2
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,99.9
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,112.7
852661,Schools - Shire Oak,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,152.3
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.11
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.57
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.85
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,feeder,5.0,N Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.38
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.4
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.76
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.73
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,10.0
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,26.2
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,25.48
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,26.57
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,35.36
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,84.7
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,109.4
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,115.2
852661,Schools - Shire Oak,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,157.0
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.59
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.95
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.24
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.19
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,38.5
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.2
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.11
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.18
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,26.2
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,23.05
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,28.59
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,38.53
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,91.9
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,100.3
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,124.1
852661,Schools - Shire Oak,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,168.9
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.18
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.36
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.2
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.83
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.83
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,43.6
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.7
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.81
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.95
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,26.3
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,23.35
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,31.42
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,39.53
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,90.2
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,101.5
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,134.7
852661,Schools - Shire Oak,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,172.5
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.08
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.72
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.14
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.95
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.4
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,47.9
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.1
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.77
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.47
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,26.3
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,24.01
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,31.92
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,44.89
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,106.4
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,105.1
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,137.4
852661,Schools - Shire Oak,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,195.2
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.51
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.18
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.02
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.39
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.29
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,50.7
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,78.0
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.14
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,31.6
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,26.3
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,28.71
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,30.33
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,45.58
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,103.7
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,124.8
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,131.8
852661,Schools - Shire Oak,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,198.1
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.85
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.57
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.59
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (RMS),A,33.7
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,58.2
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.83
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.69
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,50.4
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,74.3
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.24
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.21
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.6
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,26.4
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,32.26
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,31.6
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,47.66
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,106.3
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,136.2
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,135.0
852661,Schools - Shire Oak,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,203.3
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.06
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.89
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.08
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,feeder,5.0,N Current (RMS),A,28.3
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.5
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.09
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.22
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,50.9
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.9
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.82
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.27
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.57
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,53.3
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,82.7
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
