Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,26.4
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,30.75
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,30.88
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,51.42
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,123.7
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,130.0
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,131.5
852661,Schools - Shire Oak,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,220.8
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.22
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.6
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.27
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,feeder,5.0,N Current (RMS),A,37.5
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,67.6
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.94
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.71
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,54.2
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.8
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.84
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.17
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.39
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,30.5
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,26.5
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,36.8
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,32.32
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,49.91
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,109.7
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,154.3
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,137.1
852661,Schools - Shire Oak,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,213.4
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,17.26
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.54
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.65
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,feeder,5.0,N Current (RMS),A,38.5
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,72.0
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.3
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.91
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.97
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,51.1
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,75.7
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.63
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.52
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,30.8
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,26.6
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,37.2
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,35.73
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,49.59
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,100.3
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,156.4
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,151.1
852661,Schools - Shire Oak,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,212.4
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.21
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.56
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.44
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,feeder,5.0,N Current (RMS),A,37.5
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,68.5
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.76
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.6
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,54.0
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,78.4
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.22
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.74
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,31.6
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.2
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,26.7
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,34.51
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,32.01
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,48.36
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,110.8
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,145.7
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,137.4
852661,Schools - Shire Oak,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,207.5
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.63
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.18
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.39
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,feeder,5.0,N Current (RMS),A,29.1
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.3
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.39
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.84
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,50.1
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,75.4
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.7
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.69
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,43.0
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.6
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,26.8
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,30.6
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,32.65
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,49.42
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,112.8
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,129.5
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,139.1
852661,Schools - Shire Oak,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,212.1
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.25
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.59
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.34
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (RMS),A,33.9
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,63.8
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.1
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.97
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.18
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,42.5
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.2
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.8
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.09
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.58
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,53.4
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,84.0
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,26.8
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,34.76
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,37.72
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,54.65
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,111.8
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,146.6
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,159.4
852661,Schools - Shire Oak,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,233.0
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.69
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.08
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.64
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,58.2
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.7
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.97
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.51
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,53.2
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,83.3
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.43
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.88
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,44.3
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,73.5
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,26.9
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,36.91
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,37.09
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,56.21
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,118.0
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,155.4
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,157.3
852661,Schools - Shire Oak,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,240.0
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.47
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.31
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.55
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (RMS),A,34.7
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,69.1
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.3
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.4
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.98
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.74
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,46.0
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.8
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.84
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.65
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,55.0
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,83.4
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,26.9
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,35.89
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,34.78
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,56.51
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,125.3
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,151.6
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,148.9
852661,Schools - Shire Oak,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,240.9
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.33
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.63
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.05
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (RMS),A,39.4
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,76.4
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.12
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.13
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,51.4
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,73.9
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.21
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.31
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.71
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,48.5
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,80.5
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,26.9
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,36.53
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,34.34
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,54.39
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,120.8
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,153.9
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,146.8
852661,Schools - Shire Oak,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,233.7
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,19.75
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.87
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.62
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (RMS),A,44.5
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,82.6
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.72
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.57
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,44.5
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.9
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.79
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.79
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.26
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,36.8
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.1
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.8
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,27.0
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,38.88
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,35.57
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,50.91
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,104.9
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,163.7
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,151.9
852661,Schools - Shire Oak,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,218.7
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.36
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.92
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.21
