Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,feeder,5.0,N Current (RMS),A,40.3
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,73.8
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.6
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.32
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.07
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,56.0
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.0
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,80.7
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.92
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.69
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,42.6
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.5
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,27.0
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,35.63
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,35.59
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,55.47
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,118.0
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,150.4
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,152.3
852661,Schools - Shire Oak,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,236.5
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.03
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.68
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.53
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,feeder,5.0,N Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.2
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.32
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.1
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,37.4
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.7
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.8
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.65
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.79
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,41.3
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.1
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,27.0
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,30.88
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,33.98
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,48.85
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,103.9
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,130.7
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,145.2
852661,Schools - Shire Oak,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,210.8
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.85
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.59
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.46
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,feeder,5.0,N Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,55.0
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.4
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.8
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.53
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.49
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,43.6
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.3
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,71.2
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.55
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.59
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,39.4
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.2
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,27.1
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,30.44
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,38.15
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,50.63
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,106.9
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,129.2
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,162.4
852661,Schools - Shire Oak,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,217.0
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.16
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.8
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,feeder,5.0,N Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.77
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.88
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,58.8
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,84.4
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.42
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.97
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,47.3
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,77.0
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,27.2
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,27.91
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,33.48
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,55.56
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,132.3
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,118.8
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,142.9
852661,Schools - Shire Oak,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,236.9
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.52
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.69
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.41
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.1
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.9
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.3
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.06
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.99
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.86
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,39.7
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.4
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.44
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.62
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,45.9
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.9
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,83.9
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,27.4
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,34.86
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,41.08
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,51.04
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,100.4
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,151.3
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,173.5
852661,Schools - Shire Oak,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,218.9
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.11
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.94
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.47
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (RMS),A,34.6
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,59.4
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.15
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.05
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,35.1
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.2
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.97
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.33
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.45
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.92
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.8
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.9
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,27.5
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,33.59
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,37.91
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,43.14
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,78.8
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,143.4
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,161.3
852661,Schools - Shire Oak,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,187.9
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.11
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.78
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.74
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.9
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.59
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.15
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,33.3
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.67
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.71
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.91
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.89
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,73.4
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,10.3
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,27.5
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,31.55
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,33.87
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,44.58
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,93.7
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,135.6
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,144.1
852661,Schools - Shire Oak,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,195.1
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.61
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.97
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.84
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (RMS),A,44.2
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,70.9
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.8
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.04
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.83
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.48
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.82
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,9.7
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,27.6
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,35.6
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,33.24
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,42.16
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,86.7
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,152.2
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,141.7
852661,Schools - Shire Oak,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,185.0
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.94
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.16
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.44
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,57.8
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.61
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.25
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,38.1
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.0
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.95
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.08
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.41
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.9
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,27.6
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,35.0
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,32.32
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,46.69
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,96.9
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,149.8
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,138.5
852661,Schools - Shire Oak,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,200.3
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.07
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.6
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.31
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.1
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.1
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.09
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.38
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.17
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,46.8
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,83.1
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.16
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.91
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,37.0
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
