Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.4
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,27.8
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.79
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.68
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.71
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,31.62
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,35.47
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,54.62
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,116.5
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,136.5
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,152.6
852661,Schools - Shire Oak,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,236.5
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.23
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.42
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.8
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.8
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.95
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.82
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,42.4
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,69.7
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.22
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.35
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,42.8
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,70.7
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,27.8
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.81
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.96
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,27.73
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,32.76
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,48.33
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,110.0
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,120.5
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,141.9
852661,Schools - Shire Oak,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,211.2
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.32
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.99
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.82
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.1
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,52.1
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.94
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,51.5
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,75.8
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.42
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.85
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.87
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,76.4
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,27.7
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.05
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,27.15
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,35.44
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,51.3
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,114.0
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,117.6
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,152.7
852661,Schools - Shire Oak,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,222.5
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.74
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.39
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.65
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (RMS),A,32.7
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,62.8
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,70.2
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.3
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.82
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,100.1
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,130.6
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.95
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.21
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.66
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,52.4
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.5
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,92.2
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,27.9
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,33.77
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,47.04
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,73.75
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,161.5
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,144.2
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,199.7
852661,Schools - Shire Oak,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,313.6
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.82
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.38
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.28
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,feeder,5.0,N Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.1
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.2
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.27
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.07
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,54.9
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,86.3
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.32
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.03
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.85
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.2
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.0
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,28.1
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,36.57
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,41.59
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,55.82
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,100.9
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,155.6
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,177.2
852661,Schools - Shire Oak,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,239.9
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.68
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.94
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.19
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,feeder,5.0,N Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.8
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,56.2
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.9
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.62
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.54
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.35
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,42.2
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.2
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,83.4
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.94
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.14
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.56
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.41
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,34.2
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.7
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.6
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,28.5
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,37.95
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,46.7
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,54.36
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,90.1
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,162.0
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,199.6
852661,Schools - Shire Oak,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,235.1
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.72
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.61
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.44
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,feeder,5.0,N Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.7
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.7
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.3
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.5
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.39
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,33.4
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.4
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.72
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.15
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.63
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.98
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,45.3
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.1
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,86.9
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,28.9
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,34.1
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,41.31
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,53.92
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,98.8
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,145.7
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,175.4
852661,Schools - Shire Oak,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,233.5
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.67
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.08
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.45
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,66.8
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.9
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,54.3
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.85
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.91
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.5
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,42.4
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.3
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,75.4
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.21
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.75
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.43
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.38
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,39.7
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.5
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,88.1
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,29.4
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,42.6
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,41.94
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,59.4
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,106.8
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,180.6
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,179.7
852661,Schools - Shire Oak,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,254.6
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.5
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.59
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.11
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (RMS),A,31.1
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,66.4
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,65.5
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.9
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.29
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,40.3
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.5
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.3
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.28
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.33
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.49
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,36.0
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.1
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,84.1
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,29.6
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,41.73
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,41.17
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,58.38
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,107.6
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,176.7
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,175.7
852661,Schools - Shire Oak,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,250.1
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,18.49
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.75
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,18.49
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (RMS),A,40.7
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,79.6
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,79.0
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.12
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.12
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,46.0
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.2
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.59
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.46
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.74
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,49.3
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,89.7
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,29.9
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,41.65
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,34.94
