Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,64.13
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,138.2
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,177.5
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,149.2
852661,Schools - Shire Oak,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,274.8
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.51
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.29
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.44
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.5
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.2
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.1
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.93
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.96
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,43.3
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.0
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.1
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.49
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.56
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,43.9
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,80.5
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,30.4
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,30.84
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,36.29
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,54.31
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,117.2
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,131.8
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,155.3
852661,Schools - Shire Oak,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,234.2
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.03
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.47
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.59
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,feeder,5.0,N Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.6
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,59.2
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.72
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.07
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,45.2
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.5
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.03
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.7
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,23.02
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,59.9
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,99.4
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,30.9
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,28.13
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,40.36
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,54.86
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,120.4
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,120.8
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,171.6
852661,Schools - Shire Oak,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,235.7
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.17
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.69
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.57
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,feeder,5.0,N Current (RMS),A,30.9
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,68.6
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.3
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.31
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.18
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.14
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.26
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.65
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.96
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,46.4
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,78.7
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,30.8
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,37.27
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,38.53
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,44.83
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,79.0
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,157.3
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,163.9
852661,Schools - Shire Oak,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,193.9
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.5
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.4
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,feeder,5.0,N Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,65.4
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,61.2
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.39
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.93
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.9
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,39.0
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,72.9
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,30.4
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,37.05
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,37.08
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,39.38
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,70.4
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,156.6
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,157.7
852661,Schools - Shire Oak,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,171.9
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.73
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.59
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.61
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,feeder,5.0,N Current (RMS),A,41.8
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,70.7
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,57.9
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.99
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.19
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.62
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.66
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,23.28
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,48.4
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.3
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,99.5
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,30.0
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,42.22
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,40.68
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,45.43
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,78.5
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,178.0
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,172.5
852661,Schools - Shire Oak,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,197.2
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.06
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.82
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,feeder,5.0,N Current (RMS),A,38.3
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.4
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.8
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.61
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.07
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.25
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.14
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,41.6
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,85.2
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,81.2
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,29.6
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,44.8
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,40.11
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,39.82
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,75.2
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,188.7
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,170.2
852661,Schools - Shire Oak,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,172.2
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.68
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.26
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,feeder,5.0,N Current (RMS),A,38.1
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.6
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.8
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.97
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.4
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.8
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.9
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.04
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,38.7
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.8
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,85.8
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,29.3
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,34.28
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,37.56
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,38.43
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,73.6
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,145.1
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,159.7
852661,Schools - Shire Oak,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,167.2
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.69
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.53
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.08
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,feeder,5.0,N Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.1
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.54
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.54
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.36
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,34.7
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.71
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.98
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.42
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.42
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,38.7
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,78.4
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,29.0
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,35.28
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,39.0
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,45.85
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,81.3
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,151.1
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,165.0
852661,Schools - Shire Oak,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,196.3
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.69
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.59
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.52
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,feeder,5.0,N Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.9
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.36
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.84
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.88
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,34.8
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.1
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.7
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.59
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.35
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,42.3
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,86.8
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,28.3
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,32.17
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,43.68
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,50.91
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,95.9
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,139.1
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,183.7
852661,Schools - Shire Oak,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,216.7
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.7
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.99
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.29
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,feeder,5.0,N Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.65
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.8
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.59
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
