Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.0
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.9
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.68
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,47.0
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.0
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,83.9
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,27.4
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,29.6
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,43.62
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,50.77
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,100.0
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,125.8
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,183.8
852661,Schools - Shire Oak,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,216.2
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.48
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.13
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.17
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,feeder,5.0,N Current (RMS),A,40.9
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,61.4
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.78
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.87
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.99
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.9
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.86
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.18
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,41.1
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,79.6
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,77.7
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,9.9
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,26.3
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,33.26
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,53.27
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,41.62
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,88.0
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,140.1
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,223.4
852661,Schools - Shire Oak,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,180.1
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.43
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.93
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.06
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,feeder,5.0,N Current (RMS),A,36.5
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.3
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,61.2
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.36
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.48
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.84
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.92
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.51
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.1
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,41.7
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.5
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,77.5
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,25.2
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,34.4
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,46.48
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,45.87
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,80.5
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,146.2
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,197.6
852661,Schools - Shire Oak,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,197.4
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.37
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.71
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.48
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,feeder,5.0,N Current (RMS),A,30.5
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.3
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.8
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.96
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.82
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,35.1
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.7
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.01
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.96
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.78
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,41.1
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,76.7
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,77.6
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,25.1
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,31.85
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,50.17
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,50.48
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,98.1
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,135.4
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,212.6
852661,Schools - Shire Oak,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,217.2
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.86
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.28
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.32
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,feeder,5.0,N Current (RMS),A,35.1
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,60.9
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.29
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.31
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.2
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.24
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.45
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.79
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.4
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,77.6
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,11.4
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,25.2
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,28.39
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,45.52
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,48.16
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,100.2
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,121.0
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,193.3
852661,Schools - Shire Oak,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,207.8
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.93
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.14
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.47
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,feeder,5.0,N Current (RMS),A,31.6
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.5
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.2
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.31
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,30.8
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.0
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.74
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.21
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.64
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,34.6
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.1
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,84.9
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,25.4
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,29.72
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,44.97
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,47.55
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,93.7
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,127.0
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,191.4
852661,Schools - Shire Oak,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,206.1
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.41
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.12
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.19
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,feeder,5.0,N Current (RMS),A,33.1
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,56.7
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.9
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.31
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.36
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.08
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.65
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.66
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.18
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.2
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,81.8
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,11.7
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,25.6
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,30.84
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,43.38
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,50.34
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,96.1
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,131.6
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,185.0
852661,Schools - Shire Oak,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,216.3
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.59
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.04
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.01
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,feeder,5.0,N Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.2
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.04
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.31
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.31
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.34
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.58
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.82
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,34.9
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,76.0
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,25.6
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.66
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,33.35
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,36.33
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,43.51
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,78.0
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,141.6
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,156.0
852661,Schools - Shire Oak,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,188.9
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.12
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.86
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.27
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,feeder,5.0,N Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.9
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.84
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.13
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.4
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.3
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.53
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,34.3
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,71.5
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,25.6
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,30.43
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,36.75
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,38.73
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,77.4
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,130.5
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,158.7
852661,Schools - Shire Oak,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,171.7
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.8
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.63
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.47
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,feeder,5.0,N Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.1
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.7
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.11
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.6
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,42.2
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.02
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.4
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.07
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,43.2
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,84.0
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,25.5
