Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,26.06
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,40.56
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,49.24
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,106.0
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,112.0
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,173.7
852661,Schools - Shire Oak,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,213.7
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.65
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.27
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.76
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,feeder,5.0,N Current (RMS),A,29.5
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,56.9
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.3
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.85
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,37.7
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.4
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.22
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.82
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.0
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (RMS),A,11.4
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,25.6
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,26.57
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,39.35
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,48.57
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,103.7
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,113.8
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,168.5
852661,Schools - Shire Oak,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,210.1
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.84
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.21
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.63
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,feeder,5.0,N Current (RMS),A,43.3
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,69.6
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.21
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.71
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.99
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.37
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,41.8
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.3
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,79.0
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,25.9
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,25.95
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,45.07
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,46.77
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,101.5
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,112.4
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,192.6
852661,Schools - Shire Oak,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,202.5
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.06
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.13
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.81
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,feeder,5.0,N Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,57.0
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.64
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.61
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,41.9
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.41
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.21
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,45.2
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.6
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,75.2
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,26.1
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.71
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.99
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,24.95
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,40.72
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,50.39
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,112.7
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,107.8
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,173.9
852661,Schools - Shire Oak,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,218.4
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.39
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.53
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.75
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,feeder,5.0,N Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.3
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.9
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.6
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,40.8
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.73
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.68
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.37
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,36.2
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.5
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,78.7
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,26.2
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.6
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,25.43
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,42.1
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,50.58
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,111.1
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,110.5
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,180.3
852661,Schools - Shire Oak,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,219.1
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.46
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.35
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.84
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (RMS),A,36.0
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,66.2
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.8
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.19
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.28
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.7
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.31
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.05
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,44.5
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.0
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,81.9
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,25.9
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.1
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,24.77
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,41.4
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,53.48
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,121.6
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,107.1
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,177.9
852661,Schools - Shire Oak,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,230.5
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.19
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.61
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.07
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,53.0
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,59.1
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,65.7
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.16
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.7
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,33.9
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.67
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.99
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,52.2
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,76.9
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,82.4
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.7
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,25.3
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.36
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.74
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,31.72
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,46.45
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,55.07
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,110.8
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,136.2
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,198.3
852661,Schools - Shire Oak,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,239.2
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.87
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.45
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.21
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (RMS),A,32.5
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,67.6
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,61.6
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.7
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.79
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.34
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.87
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.58
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.03
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.13
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.36
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,45.7
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.3
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,88.3
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,24.8
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.71
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,40.3
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,46.6
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,51.67
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,80.9
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,171.9
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,199.7
852661,Schools - Shire Oak,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,222.6
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.07
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.93
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.2
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (RMS),A,37.1
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,74.0
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.5
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.25
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.25
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.7
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,33.8
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.7
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.5
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.86
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.32
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.51
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,36.0
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.6
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,76.7
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,24.6
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.77
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.85
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,46.42
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,39.83
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,56.31
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,105.2
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,197.8
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,171.5
852661,Schools - Shire Oak,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,242.9
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.98
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.25
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.54
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (RMS),A,48.4
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,81.3
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,54.1
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.24
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.25
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,44.3
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.9
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.77
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.94
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.44
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,37.9
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,68.4
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,24.2
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.56
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.43
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.5
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,42.89
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,37.02
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,53.55
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,106.1
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,183.5
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,159.7
852661,Schools - Shire Oak,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,230.3
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.81
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.17
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.05
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (RMS),A,37.7
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,68.0
