Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.3
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.3
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.09
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.23
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,37.2
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.4
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.36
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.57
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.03
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,36.3
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.8
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.1
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,23.7
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.2
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.17
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,39.46
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,37.31
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,49.34
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,90.6
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,168.9
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,160.7
852661,Schools - Shire Oak,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,211.9
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,20.09
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.46
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.17
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,feeder,5.0,N Current (RMS),A,49.4
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,85.7
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.88
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.03
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,55.2
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.3
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,83.6
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.12
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.27
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.13
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,37.1
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.2
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.9
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,23.6
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,41.91
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,40.04
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,54.19
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,101.5
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,178.1
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,171.8
852661,Schools - Shire Oak,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,234.9
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,21.6
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.94
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.98
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,feeder,5.0,N Current (RMS),A,46.1
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,92.3
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.3
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.3
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.9
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.08
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,48.9
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.3
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.9
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.84
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.24
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.73
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,39.7
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,73.6
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.9
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,23.7
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.73
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.15
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,39.98
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,48.51
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,52.74
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,88.0
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,170.3
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,208.2
852661,Schools - Shire Oak,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,227.3
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.83
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.78
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,feeder,5.0,N Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.1
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,55.4
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.0
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.32
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.88
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,53.3
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,82.5
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.44
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.56
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.53
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,41.8
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,70.7
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,72.0
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,24.0
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,30.29
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,46.07
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,55.09
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,114.7
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,129.6
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,197.6
852661,Schools - Shire Oak,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,238.7
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.15
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.87
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.15
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,feeder,5.0,N Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.7
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.1
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.2
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.57
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,43.1
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,71.9
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.76
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.1
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.8
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,37.1
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.6
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.3
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,24.2
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.37
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,31.82
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,43.26
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,53.36
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,104.2
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,135.8
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,185.4
852661,Schools - Shire Oak,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,231.3
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.6
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.22
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.71
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,feeder,5.0,N Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.4
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,66.5
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,56.3
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.57
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.38
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.29
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.1
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.24
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.3
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.74
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,50.0
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,89.3
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,10.1
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,24.3
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,32.72
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,44.26
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,53.98
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,107.7
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,139.6
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,190.3
852661,Schools - Shire Oak,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,231.7
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.8
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.73
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.6
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,feeder,5.0,N Current (RMS),A,28.3
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,55.7
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.6
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.87
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.16
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.4
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.35
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.72
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.47
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,26.97
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,72.2
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.1
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,116.7
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,24.0
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.24
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,35.72
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,37.83
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,60.78
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,125.9
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,151.9
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,161.5
852661,Schools - Shire Oak,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,260.3
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.45
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.6
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.83
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,feeder,5.0,N Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.3
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,56.3
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.09
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.44
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.59
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.49
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.5
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.46
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,52.7
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.1
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,92.8
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,23.4
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,35.28
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,38.84
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,52.65
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,96.0
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,149.3
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,165.5
852661,Schools - Shire Oak,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,227.2
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.27
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.45
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,feeder,5.0,N Current (RMS),A,48.8
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,61.4
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,60.5
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.99
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.02
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,36.2
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.1
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.8
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.01
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.7
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,36.8
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.1
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,23.0
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,36.93
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,32.82
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,46.39
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,93.7
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,156.4
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,141.8
852661,Schools - Shire Oak,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,200.4
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,22.67
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.52
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.91
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,feeder,5.0,N Current (RMS),A,59.9
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,95.9
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,60.3
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.97
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.78
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.5
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.2
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.2
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.13
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.13
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.23
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
