Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,22.9
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,46.13
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,35.61
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,48.21
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,94.8
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,194.8
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,151.6
852661,Schools - Shire Oak,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,209.0
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.97
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.69
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.22
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,feeder,5.0,N Current (RMS),A,33.3
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.7
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,61.7
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.84
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.94
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.1
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.52
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.81
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.9
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,44.5
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,78.9
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,22.8
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,32.88
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,32.8
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,49.73
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,101.4
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,140.5
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,140.1
852661,Schools - Shire Oak,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,215.1
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.53
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.07
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.21
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,62.9
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.25
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.02
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.88
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.2
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,22.6
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,29.09
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,34.86
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,38.28
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,75.7
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,125.0
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,148.9
852661,Schools - Shire Oak,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,170.1
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.76
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.53
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.88
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.7
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.7
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.84
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.5
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.6
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.38
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,22.4
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,35.4
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,32.32
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,35.84
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,72.4
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,149.5
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,139.2
852661,Schools - Shire Oak,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,158.8
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.04
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.36
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.85
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (RMS),A,38.5
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,61.0
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.64
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.64
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.2
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.69
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.49
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.31
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,22.3
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,36.93
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,32.27
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,42.29
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,83.4
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,157.5
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,138.3
852661,Schools - Shire Oak,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,184.3
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.93
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.31
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.22
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (RMS),A,39.6
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,62.6
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.32
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.34
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.98
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.93
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.9
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.02
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.7
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,22.3
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,39.75
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,33.99
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,43.55
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,79.9
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,168.5
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,145.9
852661,Schools - Shire Oak,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,188.3
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.52
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.25
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.74
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.4
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.2
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.06
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.47
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.98
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.3
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.4
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.59
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.32
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,39.0
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,72.0
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,9.3
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,22.5
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,39.02
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,39.42
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,46.51
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,73.8
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,165.9
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,168.4
852661,Schools - Shire Oak,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,200.7
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.66
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.84
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.28
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.3
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.53
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.73
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.89
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,40.8
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.9
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.2
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.4
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.9
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,54.0
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,85.7
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,22.5
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,41.73
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,30.53
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,50.39
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,107.7
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,176.8
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,131.8
852661,Schools - Shire Oak,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,217.1
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.87
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.12
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.85
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (RMS),A,34.9
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,59.8
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.9
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.97
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,39.8
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.8
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.0
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.62
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.3
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,22.6
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,37.76
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,27.56
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,42.63
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,93.6
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,160.0
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,118.5
852661,Schools - Shire Oak,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,184.3
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.65
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.01
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.83
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (RMS),A,36.8
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,70.8
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.0
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.1
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,41.0
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.3
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.45
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.75
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,22.5
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,33.94
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,26.49
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,44.29
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,97.4
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,144.2
