Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,114.6
852661,Schools - Shire Oak,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,190.0
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.93
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.7
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (RMS),A,42.6
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,67.5
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,64.1
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.72
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.61
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,43.2
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.2
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.21
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.61
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.7
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,22.5
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,34.26
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,32.98
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,45.6
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,88.3
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,145.2
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,141.8
852661,Schools - Shire Oak,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,196.1
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.72
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.06
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.97
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,feeder,5.0,N Current (RMS),A,35.6
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,66.4
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.67
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,33.3
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.13
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.17
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,22.6
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,32.35
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,26.09
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,38.01
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,82.4
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,137.1
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,114.4
852661,Schools - Shire Oak,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,164.8
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.78
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.31
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,feeder,5.0,N Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,58.4
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.11
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,39.4
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.5
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.7
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.01
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,37.0
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.6
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,22.6
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,29.24
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,29.0
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,40.88
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,84.3
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,124.9
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,125.3
852661,Schools - Shire Oak,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,176.8
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.03
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.21
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.17
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,feeder,5.0,N Current (RMS),A,37.2
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,59.6
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.85
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,38.8
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.22
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,36.9
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,22.8
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,25.17
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,22.75
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,38.97
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,88.5
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,108.1
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,98.7
852661,Schools - Shire Oak,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,167.8
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.51
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.84
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.31
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,feeder,5.0,N Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.5
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.97
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,35.1
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.86
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.86
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,41.0
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.7
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,22.9
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,25.67
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,24.45
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,40.43
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,90.3
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,109.7
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,106.0
852661,Schools - Shire Oak,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,173.7
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.96
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.73
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.96
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,feeder,5.0,N Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.32
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,37.0
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.2
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,10.3
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,22.9
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,24.1
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,24.95
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,36.57
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,80.9
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,105.1
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,108.0
852661,Schools - Shire Oak,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,159.6
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.92
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.5
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.62
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,feeder,5.0,N Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.63
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,45.2
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.0
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.57
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.26
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,22.9
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,20.89
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,28.28
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,40.71
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,92.1
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,90.2
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,121.0
852661,Schools - Shire Oak,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,174.5
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.97
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.22
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.42
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,feeder,5.0,N Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.33
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.6
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.82
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.7
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,10.3
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,22.9
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,24.29
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,29.9
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,33.01
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,63.8
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,104.6
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,126.8
852661,Schools - Shire Oak,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,143.5
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.05
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.66
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.97
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,feeder,5.0,N Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.31
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.77
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,33.3
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.1
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,22.9
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,22.97
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,31.57
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,33.11
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,59.2
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,98.3
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,132.9
852661,Schools - Shire Oak,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,143.2
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.27
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.64
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,feeder,5.0,N Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.38
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,27.3
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
