Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,22.9
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,26.96
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,21.66
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,31.45
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,72.8
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,114.0
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,94.7
852661,Schools - Shire Oak,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,137.1
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.3
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.88
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,feeder,5.0,N Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.02
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.24
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,22.9
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,25.4
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,21.6
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,32.72
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,79.8
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,108.6
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,94.6
852661,Schools - Shire Oak,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,141.5
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.96
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.52
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.78
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,29.3
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.39
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,22.8
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,23.87
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,23.43
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,33.55
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,74.4
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,100.6
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,100.7
852661,Schools - Shire Oak,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,145.5
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.56
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.8
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.5
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.56
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,22.8
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,23.99
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,24.68
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,33.66
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,76.5
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,100.5
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,105.3
852661,Schools - Shire Oak,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,146.3
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.15
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.7
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.15
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,feeder,5.0,N Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.54
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,22.8
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,23.5
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,20.23
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,30.23
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,73.8
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,98.7
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,87.7
852661,Schools - Shire Oak,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,132.0
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.57
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,feeder,5.0,N Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.62
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,29.9
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.01
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,22.8
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,17.13
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,23.48
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,29.29
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,64.1
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,74.6
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,100.2
852661,Schools - Shire Oak,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,128.7
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.79
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,feeder,5.0,N Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.44
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,30.5
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.37
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (RMS),A,9.6
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,22.8
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,19.0
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,21.64
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,28.13
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,64.3
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,81.6
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,92.3
852661,Schools - Shire Oak,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,125.0
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.74
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.96
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.79
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,feeder,5.0,N Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.85
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.83
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,22.8
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,20.92
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,21.71
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,30.11
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,66.5
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,88.8
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,92.4
852661,Schools - Shire Oak,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,131.4
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.83
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,feeder,5.0,N Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.98
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,22.9
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,22.9
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,18.89
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,28.68
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,71.0
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,96.7
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,81.5
852661,Schools - Shire Oak,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,126.7
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.85
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.33
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,feeder,5.0,N Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.85
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (RMS),A,10.7
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,22.9
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
