Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,19.4
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,20.18
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,28.07
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,67.2
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,82.4
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,86.7
852661,Schools - Shire Oak,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,124.4
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.62
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,feeder,5.0,N Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.6
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,30.9
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (RMS),A,10.1
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,22.9
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,20.46
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,18.18
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,28.85
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,73.4
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,86.8
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,78.2
852661,Schools - Shire Oak,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,127.9
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.63
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.21
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,feeder,5.0,N Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.27
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,10.0
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,22.9
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,20.71
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,20.16
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,29.56
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,72.2
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,87.6
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,87.5
852661,Schools - Shire Oak,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,129.6
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.88
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.64
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.08
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,feeder,5.0,N Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.15
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,32.0
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,23.0
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,21.11
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,17.98
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,29.06
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,76.9
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,89.6
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,79.0
852661,Schools - Shire Oak,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,127.6
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.96
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.02
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,feeder,5.0,N Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.98
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,31.7
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.8
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,23.0
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,18.42
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,18.26
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,29.58
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,78.7
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,78.5
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,80.2
852661,Schools - Shire Oak,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,129.4
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.15
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.54
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.75
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,feeder,5.0,N Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.67
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,37.0
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (RMS),A,10.1
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,23.1
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,18.71
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,19.39
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,29.79
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,76.4
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,79.9
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,84.5
852661,Schools - Shire Oak,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,131.9
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.1
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.58
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.94
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,feeder,5.0,N Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.55
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,34.7
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,23.1
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,19.86
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,20.58
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,30.58
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,74.4
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,84.7
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,89.1
852661,Schools - Shire Oak,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,134.3
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.46
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,feeder,5.0,N Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.36
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,23.1
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,20.21
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,20.73
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,32.08
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,80.8
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,86.5
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,89.8
852661,Schools - Shire Oak,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,140.0
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.5
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.46
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,feeder,5.0,N Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.68
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,23.1
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,18.04
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,22.21
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,32.37
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,77.6
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,77.5
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,95.4
852661,Schools - Shire Oak,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,140.8
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.27
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.86
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,feeder,5.0,N Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.72
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,33.4
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,23.2
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,19.15
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,23.16
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,33.2
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,75.9
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,82.6
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,99.4
852661,Schools - Shire Oak,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,144.4
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,feeder,5.0,N Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
