Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.07
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,34.2
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.7
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,23.2
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,21.58
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,24.34
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,33.53
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,70.4
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,92.5
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,103.9
852661,Schools - Shire Oak,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,145.5
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.76
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,feeder,5.0,N Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.57
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (RMS),A,10.2
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,23.3
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,17.98
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,23.98
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,30.48
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,66.7
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,78.8
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,102.3
852661,Schools - Shire Oak,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,134.6
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.72
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.47
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,feeder,5.0,N Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.94
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.89
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,31.6
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.3
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,23.4
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,16.56
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,25.9
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,31.24
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,69.5
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,72.8
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,109.9
852661,Schools - Shire Oak,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,137.3
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.49
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.89
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,feeder,5.0,N Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.27
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.7
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (RMS),A,10.3
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,23.4
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,17.51
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,24.88
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,30.23
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,66.3
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,75.8
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,105.7
852661,Schools - Shire Oak,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,133.3
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.32
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,feeder,5.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.47
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,30.9
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.14
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,23.4
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,20.43
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,22.81
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,30.1
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,68.5
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,87.5
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,98.0
852661,Schools - Shire Oak,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,134.7
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.46
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,feeder,5.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.1
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,36.2
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,23.5
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,17.45
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,21.1
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,30.4
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,73.6
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,75.4
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,90.8
852661,Schools - Shire Oak,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,135.1
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.36
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.95
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.6
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,feeder,5.0,N Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.46
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,41.0
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.5
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,23.5
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,19.87
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,24.05
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,33.83
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,75.3
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,84.3
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,102.0
852661,Schools - Shire Oak,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,146.6
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.46
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.91
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,feeder,5.0,N Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.08
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,46.9
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.9
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.61
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,23.6
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,20.1
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,22.18
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,34.48
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,78.7
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,85.8
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,94.4
852661,Schools - Shire Oak,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,148.9
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.75
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.89
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.73
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,feeder,5.0,N Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.1
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.81
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,42.1
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,23.6
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,24.29
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,23.68
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,33.0
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,68.7
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,102.9
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,100.6
852661,Schools - Shire Oak,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,144.4
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.43
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,feeder,5.0,N Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.53
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,42.8
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.3
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
