Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,23.7
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,21.96
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,23.55
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,36.4
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,78.8
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,94.0
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,100.1
852661,Schools - Shire Oak,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,157.2
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.25
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,feeder,5.0,N Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.96
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,37.0
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.32
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.64
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,28.3
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,23.8
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,20.13
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,24.45
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,35.74
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,81.8
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,86.8
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,104.7
852661,Schools - Shire Oak,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,154.9
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.74
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.09
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,feeder,5.0,N Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.78
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,43.1
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.7
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.41
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,23.9
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,19.04
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,23.62
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,36.23
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,85.7
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,83.2
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,101.5
852661,Schools - Shire Oak,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,156.3
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.26
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.47
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,feeder,5.0,N Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.43
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,44.7
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.9
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.37
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,23.9
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,23.16
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,22.55
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,33.84
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,76.8
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,98.8
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,97.2
852661,Schools - Shire Oak,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,147.5
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.62
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.79
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.86
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,feeder,5.0,N Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.92
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,45.7
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.8
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,24.0
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,18.09
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,22.24
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,34.06
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,81.7
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,79.1
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,95.8
852661,Schools - Shire Oak,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,148.9
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.82
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.42
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,feeder,5.0,N Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.03
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,46.5
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.1
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,24.1
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,19.45
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,22.32
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,33.53
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,81.3
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,84.7
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,97.0
852661,Schools - Shire Oak,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,147.1
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.26
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.52
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.89
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,feeder,5.0,N Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.14
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,47.1
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.5
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.7
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,24.2
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,21.97
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,25.54
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,36.98
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,80.6
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,94.5
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,109.2
852661,Schools - Shire Oak,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,159.5
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.86
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,feeder,5.0,N Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.85
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,44.7
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.6
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.05
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.23
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,24.3
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,23.81
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,27.11
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,38.14
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,79.9
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,101.3
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,115.0
852661,Schools - Shire Oak,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,163.8
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.27
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.65
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.89
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,feeder,5.0,N Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.16
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,45.6
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.8
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.71
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,24.4
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,18.87
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,23.51
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,34.37
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,79.5
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,82.9
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,100.8
852661,Schools - Shire Oak,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,151.0
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.43
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.35
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,feeder,5.0,N Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.01
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,46.6
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.3
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.76
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,24.4
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,18.64
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,24.05
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,34.39
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,80.7
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,80.8
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,102.9
852661,Schools - Shire Oak,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,150.7
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
