Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.49
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.49
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.08
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,feeder,5.0,N Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.81
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,47.1
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.2
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,24.4
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,22.02
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,23.91
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,35.27
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,81.3
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,94.5
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,103.0
852661,Schools - Shire Oak,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,154.0
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.52
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.46
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.05
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,feeder,5.0,N Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.98
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,49.6
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,71.5
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,24.5
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.73
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,27.83
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,22.49
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,37.13
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,92.8
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,117.4
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,98.2
852661,Schools - Shire Oak,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,161.2
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.43
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.24
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,feeder,5.0,N Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.72
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,52.1
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,70.2
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,24.6
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,21.87
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,23.38
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,36.81
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,89.4
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,94.2
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,101.3
852661,Schools - Shire Oak,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,159.3
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.61
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.33
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,feeder,5.0,N Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.47
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,43.5
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.3
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.94
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,24.7
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,19.03
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,24.23
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,34.84
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,82.1
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,83.5
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,104.7
852661,Schools - Shire Oak,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,151.6
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.74
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.18
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,feeder,5.0,N Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.85
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.71
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,40.5
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,23.5
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,20.5
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,30.88
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,33.42
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,74.8
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,88.5
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,130.9
852661,Schools - Shire Oak,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,146.5
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.61
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.17
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,feeder,5.0,N Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.91
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.58
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,41.9
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.8
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.7
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,23.6
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,20.26
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,31.14
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,33.62
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,77.0
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,87.5
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,132.3
852661,Schools - Shire Oak,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,147.3
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.43
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.12
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.24
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,feeder,5.0,N Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.37
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.39
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,41.0
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.38
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,23.7
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,21.91
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,31.67
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,33.21
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,71.1
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,94.3
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,134.1
852661,Schools - Shire Oak,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,146.4
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.08
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.28
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.82
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.82
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,43.6
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.6
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,23.8
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,22.23
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,25.07
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,34.67
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,83.0
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,95.1
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,107.8
852661,Schools - Shire Oak,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,152.2
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.01
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.03
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.51
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.27
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,40.7
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.1
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,23.9
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,23.34
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,24.47
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,35.59
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,85.9
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,100.1
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,105.9
852661,Schools - Shire Oak,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,156.8
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.77
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.81
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.24
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,40.5
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.8
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.01
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,26.6
