Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,24.0
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,23.99
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,25.13
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,37.54
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,92.5
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,103.1
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,109.0
852661,Schools - Shire Oak,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,164.4
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.43
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.11
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.83
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.5
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.14
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,38.0
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.95
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,44.6
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,66.6
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,24.0
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,25.54
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,26.4
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,42.15
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,102.4
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,109.2
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,115.1
852661,Schools - Shire Oak,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,182.2
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.39
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.07
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.6
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.28
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,41.9
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.1
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.19
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.51
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,44.5
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.3
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,24.0
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,27.86
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,28.16
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,44.35
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,103.9
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,117.1
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,121.7
852661,Schools - Shire Oak,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,188.0
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.82
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.42
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.18
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,feeder,5.0,N Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.64
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,39.4
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.46
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,48.6
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,72.2
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.74
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,24.1
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,27.12
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,24.94
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,44.98
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,110.0
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,114.2
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,108.2
852661,Schools - Shire Oak,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,189.5
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.54
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.73
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.41
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,feeder,5.0,N Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.84
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,42.2
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.6
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.06
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,41.0
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.6
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,24.2
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,21.2
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,25.37
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,42.02
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,109.4
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,91.6
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,109.8
852661,Schools - Shire Oak,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,180.4
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.79
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.49
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.9
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,feeder,5.0,N Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.16
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,39.6
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.2
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.8
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,24.3
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,21.04
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,28.54
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,36.72
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,91.9
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,90.9
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,122.9
852661,Schools - Shire Oak,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,160.0
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.83
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.65
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,feeder,5.0,N Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.18
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.55
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,52.0
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.0
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.99
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,24.4
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,25.01
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,31.52
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,46.3
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,111.4
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,106.7
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,134.4
852661,Schools - Shire Oak,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,197.9
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.63
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.77
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.8
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.75
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.17
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.45
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,24.5
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,27.43
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,32.2
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,42.38
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,91.2
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,116.4
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,136.6
852661,Schools - Shire Oak,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,181.9
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.03
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.97
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (RMS),A,27.3
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.31
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.5
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.29
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,33.8
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.9
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,24.5
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,25.51
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,30.9
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,41.54
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,97.2
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,110.0
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,133.0
852661,Schools - Shire Oak,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,180.3
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.17
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.02
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.48
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.55
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.97
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,40.3
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.3
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.55
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.78
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,34.7
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,24.6
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,25.35
