Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,30.0
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,41.33
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,101.0
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,109.5
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,129.6
852661,Schools - Shire Oak,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,178.8
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.33
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.84
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.38
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.79
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,41.4
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.2
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.78
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.72
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,24.6
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,29.19
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,33.73
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,42.91
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,93.2
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,125.6
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,143.9
852661,Schools - Shire Oak,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,185.8
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.23
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.69
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (RMS),A,29.5
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.56
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.88
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,44.3
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,71.7
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.02
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.08
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.6
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,24.7
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,33.55
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,32.96
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,46.72
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,102.6
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,142.8
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,141.7
852661,Schools - Shire Oak,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,201.8
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.14
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.75
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.02
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.1
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.42
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.71
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,43.4
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.3
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.82
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.9
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,24.8
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,33.68
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,33.64
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,45.93
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,103.1
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,144.2
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,144.6
852661,Schools - Shire Oak,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,199.7
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.57
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.41
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.08
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (RMS),A,31.9
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,57.9
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.7
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.79
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.5
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,48.0
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,70.3
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.88
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.02
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,37.6
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.0
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,24.9
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,31.36
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,35.71
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,49.85
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,111.8
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,133.7
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,152.2
852661,Schools - Shire Oak,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,214.9
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.57
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.4
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.84
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (RMS),A,31.6
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.2
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.23
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.01
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,57.0
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,80.6
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.92
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.36
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,40.7
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,25.0
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,29.68
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,35.38
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,50.73
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,116.5
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,128.4
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,151.7
852661,Schools - Shire Oak,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,218.3
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.54
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.22
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.7
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.7
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.1
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.21
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.74
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,47.7
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,71.3
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.3
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.87
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,34.7
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.7
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,25.0
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,32.63
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,37.22
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,50.3
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,108.2
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,140.5
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,158.8
852661,Schools - Shire Oak,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,216.9
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.98
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.24
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.56
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,64.7
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.2
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.97
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.98
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,61.6
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,89.8
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.84
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.46
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.4
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,25.0
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,33.21
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,39.72
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,52.86
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,111.5
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,143.7
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,170.4
852661,Schools - Shire Oak,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,227.9
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.96
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.35
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.1
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.8
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.93
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.13
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,72.1
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.8
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,110.5
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.01
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.41
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.95
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,25.1
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,34.28
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,39.51
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,55.4
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,118.3
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,147.8
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,169.3
852661,Schools - Shire Oak,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,237.8
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.34
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.25
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.1
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.2
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.66
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.45
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.44
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,47.5
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.4
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,95.7
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.54
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.55
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.58
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,36.9
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.2
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,25.1
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,37.86
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,39.82
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,54.32
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,112.3
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,161.5
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,171.0
852661,Schools - Shire Oak,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,234.1
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.63
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.6
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.69
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,62.3
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.9
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.95
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.42
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,66.5
