Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,100.4
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.09
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.98
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,48.7
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,76.6
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,25.3
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,34.48
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,39.18
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,59.12
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,132.1
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,147.3
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,167.8
852661,Schools - Shire Oak,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,254.0
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.17
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.3
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.8
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,64.4
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.6
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.93
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.93
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.68
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,33.4
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.3
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.6
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.98
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.14
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.31
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,41.7
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,74.9
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.45
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,25.3
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,44.01
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,43.1
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,48.99
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,89.7
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,187.2
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,184.0
852661,Schools - Shire Oak,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,213.0
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.64
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.29
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.28
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.2
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.7
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.26
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.75
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,49.1
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.5
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,73.0
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.26
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.46
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,49.0
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.8
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,81.5
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,25.2
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,29.34
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,42.38
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,52.59
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,114.2
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,126.3
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,180.7
852661,Schools - Shire Oak,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,227.9
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.7
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.04
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.54
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,58.2
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.64
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.86
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,51.9
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.2
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,76.5
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.01
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.23
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,25.2
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,28.22
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,39.0
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,45.38
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,95.3
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,121.3
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,166.9
852661,Schools - Shire Oak,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,198.5
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.45
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.92
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.14
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (RMS),A,32.6
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,65.2
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.9
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.9
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.12
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.29
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,51.1
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,74.5
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.63
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.91
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,25.2
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,29.31
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,35.87
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,47.08
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,99.2
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,125.7
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,152.8
852661,Schools - Shire Oak,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,204.6
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.03
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.1
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.3
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (RMS),A,39.4
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,73.1
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.9
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.48
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.06
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,58.9
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,85.9
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.78
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.35
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.3
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,25.3
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,33.05
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,37.49
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,51.46
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,104.0
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,142.3
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,159.6
852661,Schools - Shire Oak,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,222.5
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,22.38
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.04
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.74
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (RMS),A,53.0
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,94.9
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.7
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.72
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.03
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,49.8
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,77.9
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.13
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.61
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.66
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,25.3
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,44.46
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,34.11
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,50.73
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,108.5
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,186.9
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,145.7
852661,Schools - Shire Oak,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,218.4
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,17.67
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.92
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.13
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (RMS),A,38.8
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,74.8
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.8
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.45
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,46.3
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.4
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.33
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.03
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.4
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,25.4
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,40.58
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,33.5
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,48.64
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,105.0
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,171.1
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,143.7
852661,Schools - Shire Oak,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,210.1
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.88
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.9
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.72
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (RMS),A,43.5
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,72.2
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.85
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.43
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,45.2
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.5
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.36
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.44
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.33
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.3
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.2
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,25.4
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,37.11
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,36.48
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,47.52
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,97.2
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,157.8
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,156.0
852661,Schools - Shire Oak,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,206.1
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.79
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.31
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.32
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (RMS),A,41.0
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,75.3
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.3
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.91
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.24
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,52.2
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.8
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.1
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.37
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,38.7
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.8
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
