Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,25.4
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,35.41
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,38.37
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,50.89
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,107.1
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,150.4
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,164.5
852661,Schools - Shire Oak,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,219.6
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.5
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.42
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.43
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (RMS),A,34.0
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,66.6
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.9
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.4
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.31
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.23
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,59.3
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,78.0
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.74
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.32
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,46.4
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,73.6
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,25.4
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,30.05
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,33.08
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,54.91
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,131.6
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,129.1
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,143.8
852661,Schools - Shire Oak,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,235.6
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,19.1
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.41
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.42
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (RMS),A,37.2
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,80.7
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,66.0
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.1
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.94
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.13
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,53.3
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,75.1
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.38
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.53
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.38
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,37.5
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.2
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.4
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,25.4
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,36.13
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,43.52
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,53.53
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,101.3
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,153.6
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,185.1
852661,Schools - Shire Oak,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,231.1
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.75
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.27
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.84
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,67.6
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.1
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,63.4
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.48
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.47
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,42.5
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.6
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.81
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.8
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.02
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,45.9
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.3
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,81.6
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,25.4
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,36.27
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,43.32
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,58.08
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,113.0
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,154.3
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,184.4
852661,Schools - Shire Oak,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,248.3
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,21.45
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.35
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,18.19
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,90.3
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,73.5
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,78.1
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.49
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.16
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,44.9
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,69.7
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.83
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.57
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.52
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,44.0
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,63.0
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,83.3
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,25.5
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,41.28
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,48.12
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,63.08
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,114.2
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,174.3
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,204.1
852661,Schools - Shire Oak,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,269.3
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,18.59
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.74
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.43
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (RMS),A,34.7
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,78.4
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.1
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,61.7
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.16
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.07
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,44.4
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.5
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.16
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.22
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.4
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,48.5
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,87.2
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,25.5
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,35.8
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,39.0
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,59.24
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,120.2
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,152.0
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,167.0
852661,Schools - Shire Oak,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,252.6
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.39
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.21
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.74
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (RMS),A,31.5
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,69.6
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.6
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,67.0
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.38
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.36
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,48.1
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.9
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.79
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.98
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.19
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,46.9
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.7
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,89.8
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,25.5
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,33.86
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,38.41
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,61.27
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,129.1
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,143.6
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,162.5
852661,Schools - Shire Oak,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,261.2
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.09
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.27
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.38
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (RMS),A,36.3
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,68.1
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,61.6
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.37
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.31
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,59.1
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.9
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,78.7
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.24
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.4
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,25.38
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,63.5
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,107.3
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,25.5
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,31.3
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,38.9
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,66.59
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,149.2
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,132.8
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,164.8
852661,Schools - Shire Oak,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,283.2
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.19
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.8
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.03
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,64.5
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.9
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.7
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.93
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.01
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,46.7
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.8
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.5
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.06
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.59
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,41.8
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.6
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,82.8
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,25.6
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,32.39
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,42.08
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,54.31
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,102.1
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,137.9
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,178.7
852661,Schools - Shire Oak,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,232.5
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.12
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.35
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.26
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (RMS),A,34.6
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,64.2
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.4
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.73
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.32
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,54.4
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.6
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.7
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.21
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.99
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.34
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,23.41
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,49.7
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.6
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,98.7
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,25.7
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,36.06
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,48.56
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,58.83
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,106.8
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,152.7
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,205.9
852661,Schools - Shire Oak,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,251.1
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.61
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.11
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.39
