Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.0
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,60.5
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,63.8
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.25
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.05
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,51.4
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,78.8
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.01
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.27
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,23.12
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,51.3
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.3
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,98.1
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,25.7
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,37.33
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,43.15
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,65.19
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,133.7
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,158.0
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,183.3
852661,Schools - Shire Oak,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,277.0
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.56
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.28
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.33
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.9
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.1
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,57.2
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.2
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.71
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.16
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,40.0
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.3
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.85
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.44
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.97
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,47.8
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.6
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,80.7
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,25.8
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,29.42
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,45.25
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,57.25
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,120.3
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,126.2
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,191.9
852661,Schools - Shire Oak,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,244.3
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.21
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.28
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.61
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,61.2
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,54.7
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.94
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.45
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,53.6
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,81.7
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.4
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.97
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.33
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.24
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,38.8
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.9
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.2
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,25.6
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,29.08
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,48.64
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,56.16
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,120.0
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,125.2
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,206.3
852661,Schools - Shire Oak,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,241.0
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.31
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.44
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.56
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (RMS),A,39.9
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,53.0
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,66.3
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.16
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.7
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,61.0
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,89.2
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.16
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.57
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.31
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,49.7
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,84.3
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,79.1
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,25.5
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,29.8
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,54.89
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,55.24
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,120.3
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,128.1
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,232.7
852661,Schools - Shire Oak,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,237.1
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.31
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.34
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.66
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (RMS),A,41.4
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,57.8
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,66.4
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.12
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,47.0
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,73.3
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.07
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.9
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,55.6
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,72.5
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,85.5
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,25.5
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,30.1
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,50.12
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,53.08
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,114.0
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,128.9
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,212.8
852661,Schools - Shire Oak,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,228.1
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.55
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.93
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.57
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (RMS),A,34.7
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.8
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.7
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.46
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.99
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,45.5
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.7
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.67
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.09
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.82
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,44.2
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.3
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,84.3
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,25.7
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,30.89
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,40.45
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,51.55
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,107.0
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,131.8
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,172.4
852661,Schools - Shire Oak,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,220.9
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.6
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.54
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.74
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (RMS),A,35.6
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.1
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,66.1
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.39
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.25
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.37
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.43
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,55.7
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,84.0
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,25.9
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,25.97
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,39.22
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,46.01
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,100.8
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,112.3
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,167.2
852661,Schools - Shire Oak,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,198.9
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.59
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.92
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.37
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.5
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.8
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.94
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.88
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,35.7
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.03
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.41
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,52.0
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,78.2
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,25.8
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,26.27
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,34.78
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,47.02
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,99.3
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,112.6
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,148.3
852661,Schools - Shire Oak,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,201.1
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.02
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.14
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.81
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.6
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.97
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.68
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,31.5
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.27
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.5
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,43.4
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.4
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,9.5
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,25.8
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,27.37
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,35.37
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,49.68
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,107.4
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,116.7
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,151.7
852661,Schools - Shire Oak,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,213.6
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.86
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.88
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.09
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.6
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.43
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.07
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.1
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.04
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.84
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,43.6
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
