Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.2
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,25.5
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,28.04
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,27.38
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,45.94
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,106.4
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,119.3
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,118.2
852661,Schools - Shire Oak,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,197.3
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.19
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.6
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.48
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (RMS),A,27.3
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.7
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.81
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.77
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,34.9
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.1
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.56
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.01
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,43.9
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,73.1
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,25.5
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,36.69
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,25.37
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,47.0
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,112.2
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,156.4
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,110.2
852661,Schools - Shire Oak,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,202.5
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.45
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.92
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,feeder,5.0,N Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.5
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.97
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.37
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.64
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,40.0
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,66.6
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,25.6
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,29.57
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,27.67
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,42.07
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,91.4
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,127.3
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,119.5
852661,Schools - Shire Oak,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,182.2
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.69
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.26
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,feeder,5.0,N Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.48
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,37.6
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.43
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.56
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,48.4
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,79.5
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,25.6
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,23.11
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,26.66
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,44.52
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,104.2
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,102.7
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,115.4
852661,Schools - Shire Oak,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,192.5
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.94
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.3
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,feeder,5.0,N Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.69
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,31.7
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.24
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.18
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,45.8
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,73.0
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,25.4
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,20.9
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,27.32
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,41.65
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,96.8
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,92.7
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,118.4
852661,Schools - Shire Oak,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,180.5
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.12
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.51
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.52
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,feeder,5.0,N Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.6
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.47
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,42.6
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.4
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.69
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.17
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,40.5
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.6
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,25.2
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,22.56
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,29.14
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,45.89
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,106.1
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,98.8
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,124.4
852661,Schools - Shire Oak,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,196.9
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.96
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.46
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.79
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,feeder,5.0,N Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.7
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.31
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.22
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,30.5
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.13
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.95
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,33.4
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.5
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,25.0
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,29.3
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,27.06
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,41.86
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,90.5
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,125.1
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,116.1
852661,Schools - Shire Oak,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,180.3
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.37
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.19
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,feeder,5.0,N Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.86
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.7
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,44.5
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.2
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.59
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.93
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,32.0
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.7
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,10.1
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,24.8
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,25.78
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,32.39
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,40.53
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,82.2
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,111.0
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,138.9
852661,Schools - Shire Oak,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,175.1
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.52
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.14
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.91
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.69
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.13
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,41.9
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.7
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.52
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,45.0
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,77.4
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,24.7
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,24.69
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,36.15
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,45.19
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,95.4
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,106.6
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,153.1
852661,Schools - Shire Oak,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,194.3
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.05
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.21
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.92
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.04
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.07
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,31.1
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.46
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.52
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.54
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,43.2
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.7
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.8
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,10.1
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,24.6
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,23.71
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,38.79
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,40.11
