Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,86.9
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,103.2
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,163.8
852661,Schools - Shire Oak,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,173.6
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.26
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.71
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (RMS),A,28.9
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.7
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.93
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.36
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.03
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.28
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.4
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.4
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.23
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,24.6
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,25.94
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,36.07
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,40.39
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,80.6
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,111.5
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,153.0
852661,Schools - Shire Oak,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,175.8
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.82
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.95
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.13
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (RMS),A,35.4
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.5
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.06
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.64
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.55
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.14
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,35.4
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.3
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.2
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,24.6
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,27.22
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,33.75
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,38.18
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,78.4
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,116.3
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,145.4
852661,Schools - Shire Oak,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,166.0
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.36
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.79
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,feeder,5.0,N Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.57
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.92
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,42.8
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.8
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,9.4
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,24.6
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,25.64
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,27.51
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,40.91
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,91.4
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,110.0
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,118.7
852661,Schools - Shire Oak,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,176.7
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.22
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.52
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.15
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,feeder,5.0,N Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.89
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.4
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,35.7
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,9.4
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,24.6
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,27.58
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,25.06
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,41.01
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,98.4
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,117.8
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,109.1
852661,Schools - Shire Oak,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,178.2
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.43
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.95
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.04
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,feeder,5.0,N Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.08
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.65
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.97
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,34.3
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.7
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.49
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,24.5
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,29.99
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,28.77
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,39.39
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,84.6
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,127.1
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,124.4
852661,Schools - Shire Oak,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,170.5
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.65
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.78
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.31
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,feeder,5.0,N Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.26
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.81
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.45
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.16
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.04
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.7
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,24.2
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,29.26
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,33.37
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,38.88
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,80.0
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,124.3
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,142.6
852661,Schools - Shire Oak,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,169.1
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.01
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.41
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,feeder,5.0,N Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.39
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.46
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.12
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.25
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,49.0
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,83.3
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,24.0
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,27.36
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,34.04
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,46.77
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,101.9
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,116.5
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,144.8
852661,Schools - Shire Oak,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,201.1
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.98
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.61
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.58
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,feeder,5.0,N Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.08
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,36.9
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.31
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.96
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.39
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,43.7
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,77.8
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,23.9
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,26.74
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,31.14
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,47.4
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,105.2
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,113.9
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,132.7
852661,Schools - Shire Oak,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,202.6
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.74
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.91
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.38
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,37.8
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.5
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.18
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.11
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,48.1
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,80.6
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,23.8
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,24.33
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,29.72
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,50.38
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,121.8
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,105.8
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,127.3
852661,Schools - Shire Oak,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,215.8
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.55
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.97
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.3
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.75
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
