Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.42
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.66
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,72.3
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.58
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,11.7
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,23.8
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,35.21
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,27.56
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,46.96
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,105.5
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,149.0
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,118.9
852661,Schools - Shire Oak,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,204.1
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.25
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.76
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.07
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.2
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.42
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.13
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.41
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.33
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,47.3
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,74.6
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.23
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,23.8
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,32.93
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,28.47
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,47.93
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,107.3
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,140.3
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,123.3
852661,Schools - Shire Oak,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,207.4
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.28
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.42
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (RMS),A,34.3
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.4
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.06
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.42
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.59
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,38.0
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,23.8
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,34.34
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,28.34
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,45.25
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,100.6
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,146.5
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,122.9
852661,Schools - Shire Oak,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,196.3
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.97
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.91
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.2
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.3
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.5
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,36.2
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.5
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,23.7
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,32.31
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,31.07
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,41.86
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,88.0
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,137.6
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,135.0
852661,Schools - Shire Oak,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,182.8
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.94
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.79
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.62
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (RMS),A,30.9
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.7
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.71
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.65
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.79
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.76
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,46.8
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,71.9
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,23.5
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,34.73
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,27.08
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,45.34
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,110.0
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,147.9
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,118.2
852661,Schools - Shire Oak,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,196.4
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.57
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.02
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.98
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,feeder,5.0,N Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.91
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.02
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.15
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.51
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,48.5
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,78.8
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,23.3
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,32.38
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,28.39
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,46.93
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,109.9
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,137.9
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,123.2
852661,Schools - Shire Oak,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,204.2
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.11
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.37
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.99
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,feeder,5.0,N Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.1
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.81
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.1
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.37
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,50.5
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,78.5
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.11
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.68
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,9.4
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,23.2
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,29.16
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,29.09
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,49.67
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,116.0
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,125.2
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,126.2
852661,Schools - Shire Oak,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,214.3
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.69
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.72
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,feeder,5.0,N Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.7
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,34.7
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.75
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,36.8
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,23.2
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,28.35
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,24.77
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,40.3
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,100.5
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,121.7
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,109.6
852661,Schools - Shire Oak,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,176.7
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.28
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.19
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.31
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.1
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.82
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.87
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.76
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,42.2
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.8
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,23.2
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,31.2
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,26.65
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,38.77
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,91.7
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,132.4
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,116.1
852661,Schools - Shire Oak,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,169.9
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.69
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.93
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.54
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.97
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.19
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.16
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.72
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,42.1
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.4
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,23.3
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
