Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,32.53
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,30.64
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,42.08
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,90.7
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,137.6
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,131.7
852661,Schools - Shire Oak,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,183.7
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.23
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.37
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.89
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (RMS),A,36.7
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.8
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.48
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,43.7
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.5
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.69
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,34.2
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,23.2
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,30.33
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,29.03
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,40.68
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,89.0
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,128.7
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,124.9
852661,Schools - Shire Oak,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,177.6
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.59
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.97
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.57
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.2
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.1
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,51.3
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,74.5
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.38
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,10.3
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,23.1
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,30.84
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,29.29
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,46.6
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,103.0
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,130.9
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,125.3
852661,Schools - Shire Oak,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,200.8
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.08
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.37
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.02
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.48
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.01
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.21
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.75
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,23.0
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,26.53
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,30.55
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,32.15
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,67.3
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,113.4
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,130.9
852661,Schools - Shire Oak,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,142.7
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.59
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.28
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.73
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.35
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.84
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,39.4
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.51
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,22.8
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,23.33
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,26.04
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,39.66
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,95.0
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,100.8
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,112.9
852661,Schools - Shire Oak,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,172.9
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.81
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.68
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.05
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.3
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.07
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,40.2
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.7
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.53
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,22.8
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,27.2
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,28.17
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,38.38
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,83.4
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,116.4
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,121.5
852661,Schools - Shire Oak,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,165.8
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.51
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.37
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (RMS),A,37.1
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,57.3
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.78
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.18
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.9
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.34
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.32
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,22.7
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,31.63
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,29.21
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,37.47
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,75.8
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,133.8
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,125.4
852661,Schools - Shire Oak,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,162.2
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.38
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.28
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (RMS),A,35.7
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.2
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.36
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.48
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,35.8
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.18
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.41
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.86
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,31.3
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.82
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,22.6
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,28.85
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,30.52
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,40.24
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,84.8
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,123.3
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,131.9
852661,Schools - Shire Oak,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,173.4
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.22
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.7
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.69
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.58
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.84
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.75
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,43.4
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.4
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.7
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.97
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.09
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.78
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,22.6
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,31.46
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,36.38
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,42.21
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,81.0
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,133.5
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,154.7
852661,Schools - Shire Oak,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,181.6
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.23
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.07
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.39
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.02
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,54.7
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,84.2
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.09
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.18
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,10.0
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,22.5
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,28.8
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,27.46
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,45.62
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,99.2
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,122.4
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,117.2
852661,Schools - Shire Oak,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,194.3
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.66
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.82
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
