Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.29
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.89
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,39.0
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.1
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.51
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.15
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.71
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,11.7
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,22.6
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,26.71
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,30.76
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,40.75
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,83.1
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,114.9
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,131.2
852661,Schools - Shire Oak,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,175.8
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.26
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.22
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.55
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.15
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.18
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.44
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,40.5
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,75.6
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,22.6
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,22.49
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,36.45
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,44.41
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,99.1
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,97.9
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,154.5
852661,Schools - Shire Oak,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,191.8
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.92
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.81
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.53
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.66
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,37.0
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.15
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,22.6
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,20.12
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,29.79
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,42.37
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,101.4
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,89.0
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,127.7
852661,Schools - Shire Oak,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,182.7
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.8
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.87
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.82
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.18
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.56
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.3
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.22
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,22.6
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,22.51
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,33.72
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,38.28
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,84.7
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,99.2
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,143.8
852661,Schools - Shire Oak,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,167.0
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.47
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.39
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.51
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.31
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.68
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.76
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,22.6
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,29.63
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,30.54
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,32.48
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,66.2
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,126.3
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,131.6
852661,Schools - Shire Oak,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,144.0
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.77
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.06
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,feeder,5.0,N Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.63
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.2
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.13
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.05
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.01
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,22.5
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,30.53
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,30.38
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,33.27
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,69.3
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,129.6
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,130.2
852661,Schools - Shire Oak,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,147.9
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.52
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.95
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.45
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,feeder,5.0,N Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.4
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.74
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.75
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.24
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.08
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.26
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,22.4
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,33.39
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,31.27
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,31.48
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,75.2
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,142.4
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,134.7
852661,Schools - Shire Oak,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,140.7
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.12
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.41
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.58
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,feeder,5.0,N Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.73
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.5
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.3
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.96
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,22.4
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,34.36
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,26.58
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,33.47
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,79.9
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,146.6
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,114.7
852661,Schools - Shire Oak,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,148.3
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.21
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.97
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.5
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,feeder,5.0,N Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.03
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.39
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.55
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.24
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,22.3
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,35.74
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,24.07
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,33.11
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,90.3
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,150.5
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,104.4
852661,Schools - Shire Oak,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,147.2
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.83
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.71
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.61
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (RMS),A,31.6
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.87
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.77
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,32.0
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.3
