Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,22.2
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,37.85
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,24.92
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,33.16
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,93.6
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,160.0
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,108.7
852661,Schools - Shire Oak,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,147.8
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.7
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.04
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.43
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.3
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.55
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.93
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.35
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.93
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,22.3
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,38.04
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,26.84
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,37.31
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,85.8
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,161.5
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,115.9
852661,Schools - Shire Oak,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,164.2
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.41
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.83
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.22
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.8
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.69
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.2
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.69
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.98
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.04
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,38.0
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.0
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.23
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,22.3
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,33.39
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,27.03
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,42.25
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,87.3
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,141.8
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,116.4
852661,Schools - Shire Oak,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,181.4
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.19
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.82
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.53
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (RMS),A,49.7
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,74.4
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.71
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.15
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,42.3
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,22.3
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,40.64
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,24.56
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,38.06
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,106.7
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,173.7
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,106.1
852661,Schools - Shire Oak,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,166.6
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.43
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.47
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.88
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,61.9
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.39
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.3
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.21
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,22.3
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,32.13
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,26.18
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,32.96
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,79.1
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,137.5
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,114.5
852661,Schools - Shire Oak,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,147.7
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.99
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.11
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,feeder,5.0,N Current (RMS),A,48.1
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,68.6
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.83
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,22.3
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,31.99
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,28.69
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,32.1
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,72.5
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,137.5
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,125.9
852661,Schools - Shire Oak,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,144.7
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.59
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.14
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.03
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,feeder,5.0,N Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.3
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.16
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,9.6
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,22.3
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,31.15
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,23.14
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,34.45
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,84.2
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,132.9
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,101.6
852661,Schools - Shire Oak,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,152.4
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.35
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.21
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.35
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,feeder,5.0,N Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.9
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.7
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.69
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,45.0
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.7
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.77
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,10.1
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,22.3
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,30.43
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,24.21
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,41.07
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,92.6
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,129.5
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,104.8
852661,Schools - Shire Oak,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,178.2
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.37
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.24
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.68
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,feeder,5.0,N Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.84
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.2
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.51
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.22
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,22.4
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,26.42
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,24.19
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,38.88
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,87.6
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,114.5
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,104.5
852661,Schools - Shire Oak,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,168.6
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.56
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.51
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,feeder,5.0,N Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.55
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.75
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,40.8
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.8
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.28
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.77
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,22.4
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,23.11
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,20.77
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,36.67
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,87.7
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,98.7
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,89.9
852661,Schools - Shire Oak,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,158.5
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
