Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.12
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.88
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.83
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,feeder,5.0,N Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.79
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,41.9
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.3
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.58
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,22.4
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,24.37
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,22.38
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,34.92
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,81.2
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,106.0
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,97.8
852661,Schools - Shire Oak,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,154.1
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.07
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.94
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.49
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,feeder,5.0,N Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.17
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.4
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,58.1
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,84.2
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,22.5
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,27.12
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,21.07
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,40.93
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,100.3
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,117.6
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,92.3
852661,Schools - Shire Oak,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,178.7
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.03
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.13
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.29
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,feeder,5.0,N Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.75
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.6
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.3
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (RMS),A,10.7
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,22.8
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,24.44
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,22.47
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,29.35
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,69.4
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,105.1
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,98.0
852661,Schools - Shire Oak,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,132.1
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.15
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.78
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.19
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,feeder,5.0,N Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.05
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,35.6
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.7
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,23.0
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,24.16
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,20.8
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,30.23
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,75.0
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,104.2
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,90.7
852661,Schools - Shire Oak,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,135.5
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.96
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.82
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,feeder,5.0,N Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.86
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,29.3
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.73
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,23.0
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,21.87
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,20.28
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,31.32
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,75.0
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,94.3
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,88.7
852661,Schools - Shire Oak,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,137.8
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.2
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.28
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.68
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,feeder,5.0,N Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.32
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,34.9
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.04
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,23.1
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,18.35
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,20.03
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,35.06
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,88.7
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,81.3
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,88.3
852661,Schools - Shire Oak,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,151.9
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.44
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.46
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,feeder,5.0,N Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.5
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,23.1
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,19.6
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,19.3
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,30.71
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,79.5
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,85.6
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,85.1
852661,Schools - Shire Oak,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,135.5
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.48
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.87
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,feeder,5.0,N Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.28
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,43.0
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,23.1
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,18.88
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,20.74
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,31.82
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,78.3
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,81.6
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,90.5
852661,Schools - Shire Oak,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,139.8
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.84
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,feeder,5.0,N Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.5
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,36.4
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,23.2
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,19.93
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,19.09
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,32.06
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,81.3
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,85.6
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,84.3
852661,Schools - Shire Oak,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,140.0
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.8
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.38
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.93
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
