Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.34
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,34.7
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,23.2
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,18.68
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,23.18
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,38.53
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,94.7
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,81.1
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,99.9
852661,Schools - Shire Oak,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,164.2
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.77
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.73
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.29
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,36.4
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,23.2
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,20.14
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,24.37
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,34.24
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,76.2
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,86.7
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,104.8
852661,Schools - Shire Oak,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,148.0
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.04
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.18
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.74
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.8
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,10.7
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,23.2
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,19.72
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,28.43
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,31.4
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,61.7
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,84.6
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,119.5
852661,Schools - Shire Oak,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,136.9
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.75
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.31
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.98
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.21
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,38.1
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.7
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.05
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,23.3
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,19.23
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,28.32
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,31.95
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,65.3
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,83.2
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,119.5
852661,Schools - Shire Oak,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,138.5
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.83
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.75
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.29
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,38.5
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.8
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,23.4
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,21.41
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,28.61
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,31.62
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,61.4
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,91.5
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,120.8
852661,Schools - Shire Oak,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,138.5
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.58
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.9
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.9
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,39.6
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.1
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.21
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (RMS),A,9.1
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,23.4
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,20.13
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,31.78
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,30.27
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,62.0
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,86.9
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,133.7
852661,Schools - Shire Oak,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,132.8
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.63
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.28
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,feeder,5.0,N Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.7
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.44
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,40.7
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.3
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,23.5
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,18.39
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,29.51
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,30.02
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,63.6
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,79.1
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,124.5
852661,Schools - Shire Oak,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,131.9
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.96
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.98
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,feeder,5.0,N Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.73
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.87
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,39.6
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.3
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,23.6
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,18.82
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,29.4
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,28.1
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,57.6
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,81.2
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,123.7
852661,Schools - Shire Oak,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,125.7
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.05
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,feeder,5.0,N Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.88
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.7
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,36.3
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,23.7
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,18.59
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,26.89
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,30.7
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,64.8
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,79.8
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,113.7
852661,Schools - Shire Oak,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,134.9
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.97
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.24
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,feeder,5.0,N Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.97
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.4
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,36.1
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,23.8
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
