Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,21.43
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,26.73
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,32.05
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,64.7
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,90.8
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,113.1
852661,Schools - Shire Oak,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,138.7
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.53
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.71
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,feeder,5.0,N Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.17
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.92
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (RMS),A,10.0
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,23.9
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,19.43
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,27.63
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,30.92
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,61.5
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,83.0
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,115.8
852661,Schools - Shire Oak,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,133.8
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.31
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.44
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,feeder,5.0,N Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.05
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.25
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.65
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,35.6
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.3
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,23.9
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,21.21
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,27.63
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,31.07
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,57.6
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,90.5
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,115.8
852661,Schools - Shire Oak,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,135.2
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.49
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.89
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.38
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,feeder,5.0,N Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.22
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.74
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,34.0
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.2
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,24.0
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,21.34
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,27.19
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,29.61
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,57.8
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,90.7
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,114.7
852661,Schools - Shire Oak,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,130.7
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.74
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.38
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,feeder,5.0,N Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.89
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.98
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,34.2
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.9
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.73
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,24.1
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,22.47
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,26.2
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,28.59
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,57.5
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,95.6
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,112.1
852661,Schools - Shire Oak,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,126.4
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.28
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.02
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,feeder,5.0,N Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.92
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.33
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,35.5
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,24.2
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,19.75
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,27.45
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,28.87
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,59.3
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,85.3
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,116.9
852661,Schools - Shire Oak,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,127.9
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.25
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.51
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.49
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,feeder,5.0,N Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.88
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.05
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,35.3
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.2
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.76
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.03
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,24.3
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,19.55
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,31.55
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,29.86
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,62.5
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,84.4
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,132.9
852661,Schools - Shire Oak,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,131.3
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.49
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.76
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,feeder,5.0,N Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.38
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.77
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,35.3
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.1
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.2
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,24.4
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,23.09
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,32.41
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,31.94
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,60.5
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,98.8
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,136.3
852661,Schools - Shire Oak,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,140.4
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.33
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.57
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.28
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,feeder,5.0,N Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.64
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.47
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,36.9
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,11.7
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,24.5
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,25.55
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,30.75
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,34.71
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,64.3
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,107.9
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,129.7
852661,Schools - Shire Oak,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,150.3
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.49
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.16
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,feeder,5.0,N Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.19
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.02
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,36.0
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.3
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,24.6
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,20.61
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,28.38
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,33.22
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,71.2
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,88.7
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,120.9
852661,Schools - Shire Oak,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,145.1
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.85
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,feeder,5.0,N Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.34
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.43
