Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,32.3
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.9
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,24.7
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,20.14
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,27.19
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,29.55
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,63.8
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,86.1
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,115.6
852661,Schools - Shire Oak,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,132.6
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.4
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.59
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,feeder,5.0,N Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.48
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.66
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.3
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,24.8
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,19.39
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,27.61
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,29.91
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,62.6
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,84.7
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,117.2
852661,Schools - Shire Oak,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,134.6
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.78
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.3
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,feeder,5.0,N Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.55
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.57
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,34.5
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.9
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,24.9
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,21.93
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,29.04
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,29.62
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,60.3
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,93.9
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,123.1
852661,Schools - Shire Oak,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,132.4
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.45
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.42
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.36
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,feeder,5.0,N Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.56
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.7
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,38.3
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.4
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,25.0
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,18.37
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,27.83
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,31.72
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,69.9
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,80.7
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,118.2
852661,Schools - Shire Oak,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,139.2
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.55
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.28
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.05
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.37
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.99
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,34.1
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,25.1
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,19.12
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,27.58
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,30.77
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,67.2
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,83.3
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,117.5
852661,Schools - Shire Oak,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,136.9
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.88
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.28
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.6
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.42
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.65
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,35.6
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,25.1
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,19.56
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,27.69
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,30.99
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,66.1
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,85.1
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,117.7
852661,Schools - Shire Oak,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,137.3
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.21
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.67
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.84
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.05
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.2
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,25.3
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,22.82
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,28.67
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,31.01
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,61.0
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,97.5
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,121.4
852661,Schools - Shire Oak,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,136.4
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.57
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.96
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,feeder,5.0,N Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.41
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,feeder,3.0,N Current (RMS),A,44.6
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.7
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.14
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.08
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,25.4
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,25.79
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,21.66
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,34.87
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,89.9
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,109.4
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,94.2
852661,Schools - Shire Oak,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,152.0
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.87
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.92
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,feeder,5.0,N Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.71
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,feeder,3.0,N Current (RMS),A,41.7
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.9
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.14
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,25.4
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,20.86
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,23.26
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,33.24
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,81.9
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,89.7
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,100.1
852661,Schools - Shire Oak,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,145.0
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.75
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.57
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,feeder,5.0,N Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.45
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (RMS),A,44.8
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.9
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.36
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
