Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,25.4
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,23.65
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,24.13
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,36.57
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,87.8
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,101.2
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,103.4
852661,Schools - Shire Oak,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,157.6
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.67
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.38
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,feeder,5.0,N Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.34
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (RMS),A,43.0
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.5
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.75
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.24
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,25.5
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,22.33
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,24.74
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,34.01
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,78.9
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,96.2
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,105.6
852661,Schools - Shire Oak,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,148.8
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.58
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.15
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,feeder,5.0,N Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.09
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.6
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.15
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.1
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (RMS),A,8.9
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,25.6
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,25.75
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,31.87
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,33.62
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,71.1
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,109.2
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,135.0
852661,Schools - Shire Oak,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,147.4
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.73
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.27
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.43
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,feeder,5.0,N Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.94
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (RMS),A,37.5
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.39
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,25.7
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,26.29
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,30.33
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,34.04
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,73.2
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,111.8
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,128.8
852661,Schools - Shire Oak,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,148.7
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.73
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.15
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.71
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,feeder,5.0,N Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.93
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (RMS),A,42.8
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.4
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (RMS),A,9.0
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,25.8
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,28.27
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,28.93
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,34.91
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,78.4
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,120.5
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,123.8
852661,Schools - Shire Oak,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,152.9
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.2
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.17
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,feeder,5.0,N Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.96
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (RMS),A,42.6
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.5
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.89
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (RMS),A,36.5
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (RMS),A,9.5
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,25.9
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,31.88
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,27.64
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,40.6
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,94.3
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,133.5
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,118.1
852661,Schools - Shire Oak,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,174.4
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.26
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.5
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.59
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,feeder,5.0,N Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.9
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.41
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (RMS),A,40.3
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.1
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.5
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,26.0
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,37.93
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,27.45
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,36.2
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,92.3
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,156.9
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,116.7
852661,Schools - Shire Oak,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,156.0
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.83
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.49
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.15
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,feeder,5.0,N Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.4
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,feeder,3.0,N Current (RMS),A,42.6
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.82
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,26.1
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,24.03
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,26.81
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,38.22
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,94.9
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,103.1
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,114.7
852661,Schools - Shire Oak,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,164.3
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.76
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.26
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.6
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,feeder,5.0,N Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.57
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (RMS),A,50.4
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,70.2
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.15
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (RMS),A,32.6
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,26.3
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,23.75
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,25.05
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,42.67
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,112.0
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,101.9
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,108.4
852661,Schools - Shire Oak,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,182.1
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.26
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.62
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.36
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,feeder,5.0,N Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.59
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.26
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (RMS),A,55.3
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,80.9
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.03
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.47
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (RMS),A,31.5
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,26.4
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,28.05
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,27.27
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,47.36
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,117.8
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,119.7
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,116.7
852661,Schools - Shire Oak,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,202.9
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.44
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.88
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.28
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,feeder,5.0,N Current (RMS),A,20.9
