Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.09
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (RMS),A,43.7
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.8
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.84
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.97
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (RMS),A,34.0
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,26.5
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,25.52
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,28.08
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,44.04
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,106.4
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,110.7
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,120.0
852661,Schools - Shire Oak,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,189.8
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.02
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.31
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.42
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,feeder,5.0,N Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.12
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (RMS),A,44.1
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.6
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.86
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.83
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (RMS),A,11.7
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,26.6
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,25.27
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,30.74
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,42.79
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,101.9
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,109.1
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,131.5
852661,Schools - Shire Oak,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,185.8
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.32
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.96
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.18
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,feeder,5.0,N Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.45
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (RMS),A,46.5
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.9
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.82
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.58
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,feeder,1.0,N Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,26.7
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,26.22
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,29.63
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,42.6
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,106.3
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,111.9
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,127.1
852661,Schools - Shire Oak,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,185.3
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.73
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.78
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.09
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,feeder,5.0,N Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.0
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.03
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (RMS),A,52.4
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.7
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.25
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.25
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,26.8
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,29.07
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,30.92
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,45.52
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,107.3
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,124.4
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,132.6
852661,Schools - Shire Oak,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,196.0
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.6
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.65
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.79
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,feeder,5.0,N Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,58.0
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.19
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.23
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (RMS),A,55.2
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,81.1
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.1
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.22
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (RMS),A,35.6
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (RMS),A,11.7
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,26.8
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,32.97
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,31.27
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,48.23
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,111.3
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,140.7
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,134.3
852661,Schools - Shire Oak,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,207.3
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.94
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.3
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.72
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,feeder,5.0,N Current (RMS),A,34.1
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,63.0
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.3
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.82
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.93
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (RMS),A,49.9
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,75.9
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.99
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.1
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (RMS),A,35.7
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,26.8
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,37.27
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,30.37
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,47.12
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,120.0
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,159.1
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,131.5
852661,Schools - Shire Oak,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,204.1
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.84
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.3
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.68
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,feeder,5.0,N Current (RMS),A,34.2
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,58.9
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.65
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.05
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.54
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (RMS),A,40.1
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,70.7
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.66
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.93
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.3
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,26.9
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,35.7
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,31.91
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,48.1
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,112.2
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,151.7
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,138.1
852661,Schools - Shire Oak,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,208.6
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.04
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.46
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.92
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,feeder,5.0,N Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.8
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.3
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.58
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.24
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (RMS),A,39.2
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,69.7
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.88
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.07
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (RMS),A,10.7
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,26.9
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,37.57
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,30.79
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,46.89
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,109.2
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,159.8
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,133.5
852661,Schools - Shire Oak,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,203.5
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.41
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.69
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.5
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,feeder,5.0,N Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.1
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.66
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.71
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.48
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (RMS),A,32.8
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.1
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.9
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.4
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.61
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,27.0
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,38.72
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,34.14
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,43.36
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,96.5
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,164.8
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,147.3
852661,Schools - Shire Oak,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,190.9
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.67
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.19
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.05
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,feeder,5.0,N Current (RMS),A,34.1
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,62.7
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.85
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.86
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.67
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (RMS),A,49.7
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.6
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,85.2
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.65
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.58
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.39
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.2
