Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,27.0
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,42.21
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,33.64
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,48.63
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,108.2
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,179.4
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,144.9
852661,Schools - Shire Oak,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,212.3
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.7
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.17
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.74
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,feeder,5.0,N Current (RMS),A,35.8
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,66.8
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.2
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.98
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.92
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.33
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (RMS),A,49.8
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.1
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,87.7
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.73
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.74
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.91
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.7
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.7
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.9
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (RMS),A,10.7
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,27.1
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,40.64
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,35.82
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,51.25
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,107.5
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,173.7
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,154.4
852661,Schools - Shire Oak,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,222.6
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.1
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.97
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.03
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,feeder,5.0,N Current (RMS),A,41.8
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,68.4
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.6
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.13
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.42
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.72
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (RMS),A,33.3
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.6
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.64
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.01
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.25
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.3
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,27.1
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,44.34
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,38.18
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,44.68
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,94.1
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,188.3
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,163.8
852661,Schools - Shire Oak,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,196.6
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.22
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.07
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.12
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,feeder,5.0,N Current (RMS),A,33.1
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,60.7
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.5
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.93
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.35
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.07
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (RMS),A,37.5
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.1
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,77.9
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.91
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.07
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,70.4
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,27.2
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,42.42
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,39.33
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,50.51
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,97.6
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,180.4
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,168.6
852661,Schools - Shire Oak,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,219.7
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.85
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.68
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.83
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,feeder,5.0,N Current (RMS),A,34.2
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,63.7
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.2
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.37
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.1
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.75
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (RMS),A,45.6
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.5
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,84.8
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.25
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.03
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (RMS),A,46.1
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.2
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,80.5
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,27.4
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,42.93
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,38.79
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,55.12
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,106.0
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,182.6
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,165.7
852661,Schools - Shire Oak,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,236.9
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.62
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.98
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.13
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,feeder,5.0,N Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.5
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.38
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.39
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.03
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (RMS),A,44.4
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.5
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,85.4
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.38
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.15
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,23.26
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (RMS),A,58.2
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.4
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,98.0
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,27.5
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,41.03
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,37.4
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,59.78
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,119.5
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,173.4
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,159.1
852661,Schools - Shire Oak,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,255.1
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.47
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.59
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.7
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,feeder,5.0,N Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.0
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.38
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.25
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.31
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (RMS),A,36.7
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.2
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,82.1
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.7
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.23
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.05
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (RMS),A,52.8
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.8
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,93.2
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,27.6
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,39.85
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,40.15
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,58.13
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,108.6
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,170.2
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,170.4
852661,Schools - Shire Oak,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,248.0
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.69
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.03
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.97
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,feeder,5.0,N Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.9
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.7
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.2
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.89
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.95
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.26
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.8
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,70.3
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.89
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.93
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.5
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.79
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (RMS),A,34.7
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.4
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,75.8
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,27.8
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,38.88
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,42.33
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,51.73
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,93.2
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,165.1
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,179.7
852661,Schools - Shire Oak,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,223.1
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.44
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.04
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.59
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,feeder,5.0,N Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.7
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.8
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.8
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.19
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.3
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (RMS),A,37.5
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.7
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.3
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.07
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.91
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.49
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.41
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (RMS),A,42.9
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,87.3
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,28.0
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,29.07
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,43.43
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,53.88
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,106.7
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,124.4
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,183.8
852661,Schools - Shire Oak,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,232.7
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.16
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.54
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.27
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,feeder,5.0,N Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.9
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.19
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.62
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (RMS),A,34.7
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.35
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.05
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.93
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.24
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (RMS),A,49.0
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,93.6
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,28.3
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,29.9
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,37.72
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,51.51
