Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,104.8
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,128.3
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,160.8
852661,Schools - Shire Oak,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,221.4
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.63
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.62
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.74
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,feeder,5.0,N Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,58.1
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.2
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.6
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.31
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.68
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (RMS),A,38.9
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,68.4
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.58
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.82
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.2
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (RMS),A,44.5
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,81.6
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,28.5
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,33.09
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,36.67
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,54.76
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,111.9
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,140.9
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,156.4
852661,Schools - Shire Oak,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,234.8
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.09
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.47
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.34
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,feeder,5.0,N Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.0
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.3
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.71
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.9
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.79
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (RMS),A,44.2
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,75.4
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.9
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.48
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.8
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.49
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (RMS),A,46.4
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,80.8
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (RMS),A,8.2
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,28.7
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,34.27
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,45.38
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,52.84
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,97.1
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,146.1
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,192.4
852661,Schools - Shire Oak,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,227.3
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.14
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.56
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.49
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,feeder,5.0,N Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.5
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.2
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.79
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.16
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (RMS),A,54.4
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,69.7
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,87.5
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.56
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.12
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (RMS),A,41.6
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.5
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,76.8
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,28.9
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,33.55
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,45.47
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,54.04
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,104.0
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,143.1
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,193.6
852661,Schools - Shire Oak,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,232.3
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.13
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.07
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.9
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,feeder,5.0,N Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.14
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.73
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (RMS),A,48.6
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,80.6
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.94
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.67
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.16
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (RMS),A,33.4
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.0
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,73.6
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,29.0
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,33.06
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,37.76
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,53.68
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,113.4
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,141.3
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,162.1
852661,Schools - Shire Oak,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,231.7
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.98
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.07
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.3
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,feeder,5.0,N Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.22
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.81
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (RMS),A,52.2
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.3
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,85.0
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.15
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.4
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.48
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (RMS),A,37.2
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.8
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,76.0
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,29.0
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,32.96
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,34.97
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,54.8
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,121.8
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,141.8
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,150.3
852661,Schools - Shire Oak,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,238.1
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.8
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.01
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.68
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,feeder,5.0,N Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.6
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.07
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.99
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.32
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (RMS),A,46.3
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,82.8
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.83
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.48
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.9
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (RMS),A,39.1
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,77.3
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,29.0
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,38.78
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,36.29
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,57.61
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,121.4
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,165.0
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,156.6
852661,Schools - Shire Oak,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,247.3
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.9
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.12
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.5
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,feeder,5.0,N Current (RMS),A,29.3
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,59.1
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,61.7
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.6
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.57
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (RMS),A,46.5
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,76.6
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,22.06
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (RMS),A,57.3
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,95.0
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,29.0
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,39.84
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,31.84
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,63.24
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,148.1
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,168.6
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,136.2
852661,Schools - Shire Oak,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,269.4
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.47
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.44
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.42
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,feeder,5.0,N Current (RMS),A,33.5
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,61.7
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,57.9
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.06
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.59
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (RMS),A,53.5
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,83.6
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.99
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.33
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,30.39
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (RMS),A,85.6
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,128.4
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,29.1
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,38.41
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,29.93
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,72.3
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,182.8
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,161.8
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,128.1
852661,Schools - Shire Oak,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,306.4
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.43
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.99
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.02
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,feeder,5.0,N Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,65.9
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.2
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.99
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.83
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.86
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.57
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.59
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (RMS),A,55.5
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,95.9
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,29.0
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,39.08
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,27.87
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,55.26
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,136.3
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,165.0
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,120.1
852661,Schools - Shire Oak,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,237.2
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.48
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.36
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,feeder,5.0,N Current (RMS),A,51.1
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,93.4
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.5
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,61.6
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.89
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.08
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.25
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (RMS),A,36.7
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
