Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.67
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.52
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.49
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.64
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (RMS),A,49.7
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.3
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,96.5
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,29.2
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,41.01
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,36.16
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,58.21
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,118.9
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,175.5
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,154.1
852661,Schools - Shire Oak,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,248.7
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.71
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.96
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,feeder,5.0,N Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,66.8
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.4
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.11
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.91
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (RMS),A,39.2
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.37
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.42
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.74
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (RMS),A,46.7
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.5
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,84.0
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,29.4
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,33.82
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,37.71
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,50.34
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,94.6
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,143.4
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,160.6
852661,Schools - Shire Oak,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,216.1
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.86
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.78
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.94
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,feeder,5.0,N Current (RMS),A,29.1
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.6
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.63
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.52
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.77
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.57
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.11
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (RMS),A,37.0
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.2
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,72.5
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,29.6
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,28.14
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,37.19
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,42.83
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,85.0
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,121.7
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,159.0
852661,Schools - Shire Oak,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,185.9
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.16
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.41
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.25
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,feeder,5.0,N Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.1
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.88
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.19
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.16
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.28
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.49
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.52
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (RMS),A,39.7
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,74.6
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,29.8
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,28.2
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,38.31
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,46.32
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,95.0
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,121.1
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,164.6
852661,Schools - Shire Oak,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,199.5
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.21
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.62
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.92
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,feeder,5.0,N Current (RMS),A,35.1
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.6
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,60.6
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.87
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.5
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (RMS),A,43.8
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.5
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.87
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.39
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (RMS),A,45.3
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.9
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,75.5
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,30.2
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,22.94
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,39.33
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,53.23
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,131.1
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,100.6
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,167.9
852661,Schools - Shire Oak,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,229.4
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.78
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.36
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.08
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,feeder,5.0,N Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.1
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.5
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,56.5
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.44
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.36
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (RMS),A,33.7
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.13
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.59
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.94
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (RMS),A,38.8
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,72.6
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,30.4
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,30.49
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,38.28
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,49.86
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,101.4
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,131.1
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,163.7
852661,Schools - Shire Oak,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,214.5
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.65
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.48
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.72
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,feeder,5.0,N Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.2
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.02
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.9
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.24
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.98
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (RMS),A,46.9
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,71.7
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (RMS),A,10.7
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,30.1
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,32.92
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,31.99
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,45.68
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,96.2
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,139.5
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,137.0
852661,Schools - Shire Oak,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,196.6
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.21
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.16
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.7
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,feeder,5.0,N Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.2
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.66
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.97
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.32
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.71
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (RMS),A,47.5
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.4
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,29.8
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,27.08
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,29.24
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,40.79
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,93.6
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,115.7
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,126.2
852661,Schools - Shire Oak,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,176.5
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.4
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.02
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.53
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,feeder,5.0,N Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.7
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.52
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (RMS),A,40.1
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.3
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,29.6
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,23.7
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,27.16
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,33.69
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,79.4
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,102.0
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,118.2
852661,Schools - Shire Oak,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,148.9
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.43
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.77
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.35
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,feeder,5.0,N Current (RMS),A,27.3
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.8
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.93
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.35
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.63
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (RMS),A,59.4
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,88.4
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,29.4
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
