Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,20.69
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,32.39
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,42.64
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,101.3
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,89.9
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,139.1
852661,Schools - Shire Oak,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,184.2
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.75
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.05
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.34
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,feeder,5.0,N Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.45
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.65
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.23
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,25.88
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (RMS),A,72.5
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,108.0
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,29.5
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,25.37
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,30.97
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,49.71
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,112.7
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,108.5
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,133.1
852661,Schools - Shire Oak,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,211.9
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.26
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.78
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.96
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,feeder,5.0,N Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.12
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.51
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (RMS),A,47.0
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.3
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.61
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.03
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (RMS),A,61.7
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,92.5
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,30.0
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,23.63
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,32.75
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,55.72
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,132.0
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,101.7
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,138.8
852661,Schools - Shire Oak,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,236.1
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.28
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.78
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.84
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,feeder,5.0,N Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.23
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.95
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.39
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.89
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (RMS),A,47.0
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.1
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,30.3
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,24.72
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,28.47
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,43.26
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,97.7
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,106.6
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,121.8
852661,Schools - Shire Oak,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,186.7
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.73
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.48
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.06
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,feeder,5.0,N Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.2
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.8
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.46
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.13
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,30.2
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,24.15
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,27.95
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,36.13
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,81.9
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,104.0
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,120.2
852661,Schools - Shire Oak,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,159.1
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.72
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.7
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.46
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,feeder,5.0,N Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.37
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.49
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.05
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (RMS),A,31.1
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.8
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,29.7
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,24.69
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,26.85
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,35.97
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,81.9
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,106.4
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,115.6
852661,Schools - Shire Oak,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,157.0
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.03
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.87
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.09
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,feeder,5.0,N Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.96
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (RMS),A,41.3
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.0
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.76
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,29.6
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,29.95
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,28.11
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,37.5
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,82.2
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,126.6
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,121.2
852661,Schools - Shire Oak,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,166.4
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.65
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.89
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.57
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,feeder,5.0,N Current (RMS),A,33.9
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,61.8
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.1
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.21
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.41
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (RMS),A,47.8
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,73.8
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.82
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (RMS),A,46.4
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,30.0
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,33.98
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,24.77
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,49.84
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,119.6
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,143.1
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,108.4
852661,Schools - Shire Oak,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,211.6
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.81
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.27
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.98
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,feeder,5.0,N Current (RMS),A,34.8
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.5
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.02
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (RMS),A,34.1
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.33
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (RMS),A,42.2
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.1
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,29.7
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,28.73
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,21.1
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,37.48
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,99.5
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,125.4
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,93.0
852661,Schools - Shire Oak,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,165.8
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.96
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.51
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.2
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,feeder,5.0,N Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.94
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (RMS),A,58.7
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,80.9
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (RMS),A,11.7
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,29.1
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,21.22
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,24.74
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,34.19
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,83.3
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,91.4
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,107.3
852661,Schools - Shire Oak,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,150.4
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.64
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.47
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.8
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,feeder,5.0,N Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
