Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (RMS),A,38.5
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.5
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (RMS),A,8.1
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,28.9
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,24.16
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,23.89
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,28.24
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,64.8
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,103.8
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,103.2
852661,Schools - Shire Oak,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,125.9
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.12
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.32
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,feeder,5.0,N Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.8
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.87
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.16
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.05
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (RMS),A,48.3
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,72.8
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,29.1
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,24.97
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,25.19
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,36.16
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,84.1
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,106.7
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,108.9
852661,Schools - Shire Oak,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,159.2
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.22
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.56
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,feeder,5.0,N Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.25
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.43
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (RMS),A,39.0
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.2
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,29.0
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,25.17
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,24.32
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,31.77
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,73.5
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,108.0
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,105.7
852661,Schools - Shire Oak,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,140.4
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.3
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.47
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.99
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,feeder,5.0,N Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.82
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.77
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.52
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (RMS),A,41.0
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.3
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (RMS),A,10.7
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,28.5
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,23.95
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,24.75
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,36.68
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,88.4
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,102.7
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,107.6
852661,Schools - Shire Oak,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,160.0
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.75
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,feeder,5.0,N Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.93
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (RMS),A,37.7
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.2
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,27.5
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,23.22
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,24.77
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,28.35
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,69.0
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,100.0
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,108.3
852661,Schools - Shire Oak,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,126.5
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.38
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.74
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.79
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,feeder,5.0,N Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.59
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (RMS),A,42.4
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.7
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (RMS),A,8.8
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,26.4
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,23.31
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,22.27
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,29.27
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,75.9
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,100.8
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,97.7
852661,Schools - Shire Oak,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,130.5
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.58
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.92
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,feeder,5.0,N Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.76
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (RMS),A,33.8
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,25.8
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,20.39
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,22.73
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,29.18
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,76.8
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,89.1
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,100.2
852661,Schools - Shire Oak,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,132.5
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.93
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.99
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.56
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,feeder,5.0,N Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.99
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.49
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.06
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.36
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (RMS),A,36.0
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.1
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,25.8
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,26.4
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,23.04
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,38.82
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,94.1
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,113.3
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,101.6
852661,Schools - Shire Oak,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,169.0
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.64
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.05
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,feeder,5.0,N Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.7
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.17
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (RMS),A,51.6
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,80.1
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,26.1
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,25.09
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,23.4
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,41.98
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,105.8
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,108.0
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,102.2
852661,Schools - Shire Oak,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,183.6
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.46
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.16
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,feeder,5.0,N Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.14
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.96
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (RMS),A,35.1
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.3
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.71
