Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (RMS),A,9.5
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,26.5
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,25.3
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,25.27
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,39.13
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,89.2
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,109.5
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,109.7
852661,Schools - Shire Oak,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,170.0
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.33
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.24
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,feeder,5.0,N Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.98
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.96
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.38
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.95
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (RMS),A,39.3
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.1
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,26.9
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,22.2
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,28.49
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,44.65
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,107.1
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,96.0
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,121.7
852661,Schools - Shire Oak,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,191.3
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.95
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.47
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.21
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,feeder,5.0,N Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.29
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.73
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.11
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (RMS),A,39.0
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.4
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,27.3
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,25.96
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,31.33
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,39.12
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,82.0
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,111.0
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,134.1
852661,Schools - Shire Oak,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,169.0
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.31
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.22
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.62
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,feeder,5.0,N Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.09
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.84
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.77
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (RMS),A,41.6
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,72.9
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,27.8
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,22.85
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,29.81
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,44.79
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,105.6
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,100.0
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,126.9
852661,Schools - Shire Oak,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,193.0
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.35
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.43
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.31
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,feeder,5.0,N Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.37
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (RMS),A,42.5
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,74.0
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,27.9
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,24.36
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,28.34
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,38.38
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,86.1
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,104.4
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,121.4
852661,Schools - Shire Oak,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,169.2
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.67
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.99
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.83
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,feeder,5.0,N Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.35
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.51
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.89
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.2
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (RMS),A,31.3
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.8
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (RMS),A,8.1
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,27.6
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,20.44
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,31.18
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,33.0
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,76.0
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,88.4
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,133.5
852661,Schools - Shire Oak,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,146.4
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.76
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.62
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.5
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,feeder,5.0,N Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.82
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (RMS),A,43.2
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.2
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,27.6
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,20.55
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,26.0
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,40.52
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,103.8
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,89.7
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,112.7
852661,Schools - Shire Oak,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,177.7
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.42
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.84
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,feeder,5.0,N Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.15
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (RMS),A,34.9
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.8
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,27.1
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,20.81
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,27.52
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,36.3
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,87.2
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,89.6
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,118.6
852661,Schools - Shire Oak,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,159.1
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.58
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.48
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.04
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,feeder,5.0,N Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.71
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.01
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (RMS),A,46.1
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,76.7
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,26.5
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,22.46
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,28.69
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,37.87
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,89.8
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,96.5
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,123.4
852661,Schools - Shire Oak,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,165.5
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.09
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.53
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.52
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,feeder,5.0,N Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.31
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.1
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (RMS),A,53.4
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,84.9
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (RMS),A,8.3
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,25.7
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,23.54
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,30.64
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,39.1
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,88.1
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,100.7
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,131.4
852661,Schools - Shire Oak,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,169.6
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
