Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.1
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.2
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.65
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,feeder,5.0,N Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.77
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.73
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.63
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (RMS),A,54.6
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,85.2
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,24.8
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,20.77
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,30.79
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,42.5
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,105.3
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,89.9
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,133.0
852661,Schools - Shire Oak,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,183.4
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.87
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.84
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.1
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,feeder,5.0,N Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.12
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.76
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (RMS),A,42.8
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.4
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,24.4
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,21.98
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,26.73
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,42.88
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,107.2
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,95.2
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,115.1
852661,Schools - Shire Oak,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,184.9
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.27
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.77
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.57
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,feeder,5.0,N Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.99
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.75
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (RMS),A,29.5
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.87
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,24.6
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,25.14
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,28.29
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,38.32
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,86.1
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,107.9
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,122.0
852661,Schools - Shire Oak,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,167.0
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.86
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.27
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.59
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,feeder,5.0,N Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.27
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.69
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.7
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,24.7
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,25.54
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,29.96
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,38.85
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,81.7
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,111.0
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,128.7
852661,Schools - Shire Oak,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,168.1
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.91
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.69
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.11
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,feeder,5.0,N Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.15
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.22
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (RMS),A,8.8
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,24.4
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,28.21
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,29.15
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,30.5
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,71.9
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,120.0
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,126.6
852661,Schools - Shire Oak,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,137.2
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.8
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.8
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.26
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,feeder,5.0,N Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.6
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.72
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.66
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.15
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (RMS),A,9.8
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,23.9
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,26.17
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,31.8
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,31.61
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,69.2
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,113.2
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,136.8
852661,Schools - Shire Oak,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,139.8
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.79
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.73
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.18
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,feeder,5.0,N Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.4
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.86
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.7
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,23.4
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,22.14
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,27.71
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,33.11
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,76.4
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,97.0
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,120.5
852661,Schools - Shire Oak,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,147.4
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.21
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.11
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.63
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,feeder,5.0,N Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.04
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,23.0
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,23.96
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,26.87
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,31.4
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,70.8
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,104.2
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,116.7
852661,Schools - Shire Oak,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,140.5
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.97
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.23
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.68
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,feeder,5.0,N Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.09
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.17
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (RMS),A,9.7
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,22.8
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,29.15
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,26.93
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,32.03
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,72.8
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,124.1
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,116.7
852661,Schools - Shire Oak,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,143.3
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.89
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.45
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.22
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,feeder,5.0,N Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.8
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.39
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.42
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
