Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.4
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (RMS),A,9.7
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,22.5
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,26.48
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,30.39
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,33.31
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,69.1
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,113.6
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,130.1
852661,Schools - Shire Oak,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,148.6
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.16
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,feeder,5.0,N Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.59
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.14
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (RMS),A,39.4
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.3
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.48
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.2
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.87
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,22.4
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,27.01
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,30.08
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,36.41
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,82.7
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,115.7
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,128.2
852661,Schools - Shire Oak,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,161.9
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.29
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.2
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.23
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,feeder,5.0,N Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.02
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.47
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (RMS),A,40.0
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.1
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (RMS),A,10.1
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,22.3
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,20.43
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,29.33
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,35.9
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,82.7
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,88.6
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,124.8
852661,Schools - Shire Oak,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,158.5
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.21
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.72
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.8
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,feeder,5.0,N Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.39
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.02
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.91
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.2
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,22.2
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,23.77
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,34.5
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,27.93
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,67.0
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,101.9
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,146.5
852661,Schools - Shire Oak,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,126.2
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.55
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.99
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.75
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,feeder,5.0,N Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.93
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (RMS),A,38.5
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.3
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.71
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (RMS),A,8.7
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,22.1
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,23.65
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,37.54
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,29.84
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,76.2
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,102.5
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,159.7
852661,Schools - Shire Oak,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,133.9
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.16
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.25
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.29
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,feeder,5.0,N Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.11
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.72
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.1
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.47
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.99
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.92
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,22.0
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,24.0
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,30.86
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,37.1
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,81.0
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,103.1
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,132.7
852661,Schools - Shire Oak,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,161.4
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.92
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.41
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.42
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,feeder,5.0,N Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.4
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.02
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.3
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,21.9
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,23.14
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,29.0
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,36.9
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,81.5
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,99.6
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,124.7
852661,Schools - Shire Oak,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,160.4
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.01
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.57
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,feeder,5.0,N Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.31
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.15
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (RMS),A,32.3
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.34
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.95
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.25
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (RMS),A,9.0
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,21.8
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,27.3
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,29.09
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,35.88
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,77.1
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,118.1
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,124.5
852661,Schools - Shire Oak,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,158.9
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.25
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.64
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.45
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,feeder,5.0,N Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.01
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.27
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.18
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,21.7
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,30.91
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,30.02
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,33.18
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,71.6
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,132.4
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,130.3
852661,Schools - Shire Oak,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,147.9
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.06
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.2
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.57
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,feeder,5.0,N Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.15
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.11
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.24
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.53
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,21.6
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
