Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,24.09
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,35.38
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,32.74
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,76.2
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,104.5
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,152.2
852661,Schools - Shire Oak,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,145.4
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.4
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.27
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.84
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,feeder,5.0,N Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.18
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.96
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.81
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.28
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.94
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (RMS),A,50.2
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,84.2
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,21.6
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,25.3
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,32.3
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,39.42
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,88.4
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,110.5
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,139.6
852661,Schools - Shire Oak,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,174.0
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.39
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.66
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.38
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,feeder,5.0,N Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.24
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.01
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.58
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.55
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.64
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (RMS),A,33.3
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.0
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,21.5
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,27.93
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,32.75
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,38.66
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,75.1
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,119.4
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,141.2
852661,Schools - Shire Oak,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,168.5
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.89
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.15
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.03
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,feeder,5.0,N Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.16
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (RMS),A,34.5
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.23
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.4
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (RMS),A,42.0
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,78.0
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (RMS),A,8.3
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,21.4
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,27.81
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,28.76
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,43.23
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,89.3
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,119.2
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,124.6
852661,Schools - Shire Oak,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,186.0
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.18
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.82
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.32
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,feeder,5.0,N Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.52
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.46
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (RMS),A,34.2
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.87
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (RMS),A,48.7
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,75.9
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,21.3
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,23.54
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,30.3
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,46.43
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,107.5
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,102.9
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,131.5
852661,Schools - Shire Oak,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,201.3
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.03
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.67
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,feeder,5.0,N Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.1
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.98
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,21.3
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,23.44
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,23.75
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,34.25
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,78.4
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,101.5
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,103.9
852661,Schools - Shire Oak,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,150.3
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.4
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.29
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.1
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,feeder,5.0,N Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.35
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.68
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,21.3
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,23.78
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,28.25
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,33.09
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,68.4
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,104.1
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,122.9
852661,Schools - Shire Oak,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,148.5
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.49
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.48
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.56
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,feeder,5.0,N Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.9
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.05
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.96
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (RMS),A,9.4
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,21.2
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,25.15
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,36.1
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,33.17
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,69.2
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,110.0
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,155.4
852661,Schools - Shire Oak,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,148.4
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.29
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.14
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.24
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,feeder,5.0,N Current (RMS),A,38.7
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,62.5
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.1
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.26
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,21.1
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,21.56
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,37.21
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,29.96
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,73.9
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,95.0
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,161.8
852661,Schools - Shire Oak,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,135.6
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.29
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.13
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.09
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,feeder,5.0,N Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.5
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.9
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.22
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.7
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,21.1
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,32.15
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,27.0
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,33.19
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,75.0
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,137.8
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,117.6
852661,Schools - Shire Oak,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,148.6
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.78
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.29
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.8
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,feeder,5.0,N Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.68
