Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (RMS),A,39.5
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.91
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.8
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,21.1
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,31.58
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,26.24
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,35.38
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,77.0
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,135.6
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,114.5
852661,Schools - Shire Oak,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,156.4
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.18
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.84
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.96
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,feeder,5.0,N Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.8
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.21
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (RMS),A,10.1
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,21.0
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,28.04
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,24.85
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,37.19
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,81.8
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,120.9
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,108.6
852661,Schools - Shire Oak,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,162.2
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.43
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.89
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.58
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,feeder,5.0,N Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (RMS),A,10.7
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,21.1
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,27.6
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,25.65
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,31.13
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,68.6
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,118.9
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,110.6
852661,Schools - Shire Oak,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,138.8
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.66
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.41
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.68
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,feeder,5.0,N Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.69
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (RMS),A,29.9
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.67
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (RMS),A,10.0
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,21.1
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,22.28
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,28.57
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,31.78
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,66.1
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,96.0
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,122.8
852661,Schools - Shire Oak,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,141.3
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.96
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.24
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.67
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,feeder,5.0,N Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.36
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,feeder,3.0,N Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.74
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.9
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,21.2
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,26.08
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,28.71
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,31.81
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,62.3
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,111.1
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,124.3
852661,Schools - Shire Oak,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,140.0
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.15
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.73
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.12
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,feeder,5.0,N Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.44
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,feeder,3.0,N Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,21.2
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,26.63
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,21.24
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,29.65
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,75.8
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,113.0
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,93.6
852661,Schools - Shire Oak,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,132.2
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.55
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.51
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.34
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,feeder,5.0,N Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.37
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (RMS),A,29.1
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,21.3
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,24.62
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,20.51
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,29.27
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,77.8
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,104.4
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,90.7
852661,Schools - Shire Oak,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,131.5
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.51
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.77
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.39
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,feeder,5.0,N Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.4
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,21.3
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,24.5
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,24.08
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,29.64
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,66.8
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,104.4
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,105.7
852661,Schools - Shire Oak,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,131.5
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.48
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.44
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,feeder,5.0,N Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.03
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,21.4
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,21.41
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,24.18
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,30.55
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,68.0
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,92.5
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,105.0
852661,Schools - Shire Oak,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,135.1
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.92
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.06
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.3
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,feeder,5.0,N Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.81
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (RMS),A,35.1
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
