Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,21.4
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,17.41
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,20.6
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,29.57
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,76.1
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,75.9
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,91.2
852661,Schools - Shire Oak,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,130.5
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.63
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.28
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,feeder,5.0,N Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.46
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.11
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (RMS),A,32.8
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.27
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,21.5
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,21.73
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,27.06
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,30.38
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,65.8
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,92.9
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,116.9
852661,Schools - Shire Oak,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,133.5
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.93
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.3
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,feeder,5.0,N Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.79
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.67
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (RMS),A,36.0
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,21.5
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,18.0
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,27.95
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,30.91
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,70.4
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,78.6
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,119.7
852661,Schools - Shire Oak,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,136.1
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.74
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.62
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.35
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,feeder,5.0,N Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.9
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.56
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,21.6
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,18.18
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,29.66
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,31.51
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,68.3
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,78.9
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,125.0
852661,Schools - Shire Oak,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,138.1
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.49
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.18
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.13
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,feeder,5.0,N Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.37
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.25
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (RMS),A,35.1
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.1
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,21.7
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,20.22
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,30.56
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,31.31
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,63.7
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,86.8
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,128.6
852661,Schools - Shire Oak,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,137.7
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.39
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.24
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.1
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,feeder,5.0,N Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.47
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.97
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,feeder,1.0,N Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,21.8
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,21.81
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,29.32
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,31.93
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,65.8
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,92.6
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,124.0
852661,Schools - Shire Oak,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,140.1
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.29
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.47
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.2
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,feeder,5.0,N Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.95
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.22
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (RMS),A,40.5
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.4
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,21.8
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,21.57
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,30.62
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,32.29
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,65.4
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,92.1
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,129.1
852661,Schools - Shire Oak,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,141.5
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.29
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,feeder,5.0,N Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.3
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.59
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.03
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,feeder,3.0,N Current (RMS),A,42.0
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.7
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,21.9
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,22.95
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,30.06
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,30.59
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,62.1
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,96.9
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,127.2
852661,Schools - Shire Oak,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,133.7
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.65
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.09
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.18
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,feeder,5.0,N Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.64
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.26
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,feeder,3.0,N Current (RMS),A,42.8
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.8
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.7
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,21.9
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,23.27
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,29.92
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,33.27
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,64.3
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,98.9
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,126.0
852661,Schools - Shire Oak,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,144.2
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.25
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.34
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,feeder,5.0,N Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.63
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.95
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (RMS),A,44.0
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.8
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.21
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,22.0
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,21.38
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,31.6
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,35.61
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,74.0
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,90.6
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,132.7
852661,Schools - Shire Oak,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,153.5
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.71
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.8
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.62
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,feeder,5.0,N Current (RMS),A,19.8
