Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.08
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.69
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.96
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (RMS),A,47.1
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.1
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,22.0
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,23.0
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,34.3
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,36.12
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,70.8
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,96.8
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,143.2
852661,Schools - Shire Oak,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,154.8
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.5
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.13
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.71
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,feeder,5.0,N Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.9
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.99
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.37
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (RMS),A,40.3
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.01
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,feeder,1.0,N Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,22.1
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,20.54
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,30.9
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,34.84
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,71.8
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,87.0
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,129.6
852661,Schools - Shire Oak,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,150.0
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.6
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.11
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,feeder,5.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.89
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.13
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (RMS),A,40.4
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,22.2
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,17.59
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,27.99
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,33.65
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,74.2
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,76.6
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,117.7
852661,Schools - Shire Oak,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,145.0
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.86
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.8
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,feeder,5.0,N Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.18
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.78
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (RMS),A,40.2
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.9
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,feeder,2.0,N Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,22.3
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,19.52
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,28.49
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,32.71
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,66.1
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,83.6
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,119.8
852661,Schools - Shire Oak,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,143.7
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.8
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,feeder,5.0,N Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.32
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.7
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (RMS),A,42.5
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.5
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,feeder,2.0,N Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,22.4
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,18.09
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,28.13
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,32.93
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,71.5
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,78.8
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,118.8
852661,Schools - Shire Oak,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,145.2
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.18
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,feeder,5.0,N Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.11
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.92
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (RMS),A,43.7
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.7
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.4
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,22.4
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,17.57
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,28.5
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,36.41
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,85.0
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,75.8
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,120.3
852661,Schools - Shire Oak,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,157.5
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.25
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.56
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.48
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,feeder,5.0,N Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.02
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.3
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (RMS),A,40.2
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.51
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,22.5
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,16.57
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,30.43
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,36.05
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,82.1
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,73.1
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,127.7
852661,Schools - Shire Oak,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,155.9
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.77
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.43
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.33
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,feeder,5.0,N Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.91
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.62
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (RMS),A,46.3
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.8
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.82
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,22.6
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,17.77
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,28.89
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,35.14
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,82.2
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,77.2
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,122.6
852661,Schools - Shire Oak,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,152.3
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.26
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,feeder,5.0,N Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.12
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.49
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (RMS),A,50.4
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,72.8
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,22.6
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,22.56
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,28.45
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,35.51
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,73.1
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,95.4
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,120.9
852661,Schools - Shire Oak,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,154.5
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.87
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.71
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.73
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,feeder,5.0,N Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.17
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.12
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (RMS),A,46.2
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.4
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
