Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,22.7
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,19.77
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,28.19
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,34.31
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,75.9
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,85.0
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,120.0
852661,Schools - Shire Oak,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,149.5
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.87
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.77
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,feeder,5.0,N Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.14
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.31
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.19
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (RMS),A,44.9
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.8
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,22.8
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,18.34
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,28.18
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,34.25
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,78.4
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,79.5
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,120.1
852661,Schools - Shire Oak,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,149.5
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.01
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.49
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,feeder,5.0,N Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.18
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.35
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.53
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (RMS),A,46.2
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.8
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,feeder,1.0,N Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,22.9
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,18.13
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,30.75
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,33.87
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,74.0
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,79.0
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,129.5
852661,Schools - Shire Oak,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,147.6
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.38
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.05
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.44
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,feeder,5.0,N Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.38
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.11
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (RMS),A,47.9
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.1
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.1
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.99
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,feeder,1.0,N Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,22.9
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,19.72
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,35.18
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,35.65
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,75.8
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,84.5
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,146.9
852661,Schools - Shire Oak,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,153.5
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.28
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.77
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.89
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,feeder,5.0,N Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.61
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.72
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (RMS),A,45.9
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.2
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.6
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.06
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.23
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,23.0
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,21.89
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,33.48
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,34.95
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,67.6
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,94.1
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,140.9
852661,Schools - Shire Oak,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,152.0
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.39
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.45
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,feeder,5.0,N Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.82
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.1
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (RMS),A,45.4
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.0
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.6
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,feeder,1.0,N Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,23.1
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,23.69
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,31.66
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,37.23
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,73.7
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,101.5
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,133.7
852661,Schools - Shire Oak,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,161.8
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.86
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.77
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,feeder,5.0,N Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.63
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (RMS),A,47.3
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.1
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,23.2
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,21.23
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,31.83
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,37.65
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,80.2
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,92.0
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,134.7
852661,Schools - Shire Oak,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,163.5
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.88
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.43
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.75
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,feeder,5.0,N Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.39
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.75
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (RMS),A,47.3
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.1
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,23.3
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,23.17
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,30.88
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,37.27
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,80.8
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,99.4
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,132.1
852661,Schools - Shire Oak,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,162.2
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.99
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.3
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.48
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,feeder,5.0,N Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.57
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.87
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.7
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,23.3
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,22.23
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,28.25
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,34.46
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,73.2
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,96.1
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,121.2
852661,Schools - Shire Oak,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,151.2
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.09
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.82
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,feeder,5.0,N Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.27
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.6
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (RMS),A,40.0
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.5
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,23.4
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,23.26
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,29.74
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,35.46
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,72.9
