Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,100.1
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,126.4
852661,Schools - Shire Oak,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,154.7
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.25
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.49
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,feeder,5.0,N Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.75
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.13
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,27.2
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,21.86
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,22.69
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,30.99
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,71.9
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,93.6
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,96.9
852661,Schools - Shire Oak,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,136.4
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.3
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,feeder,5.0,N Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.63
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (RMS),A,35.4
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,feeder,1.0,N Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,27.3
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,21.85
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,22.45
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,32.22
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,74.8
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,93.8
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,96.1
852661,Schools - Shire Oak,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,140.6
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.2
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.17
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,feeder,5.0,N Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.12
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (RMS),A,34.1
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.32
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.01
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,27.4
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,20.67
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,23.3
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,32.19
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,74.9
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,89.2
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,99.3
852661,Schools - Shire Oak,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,140.2
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.85
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.06
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.7
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,feeder,5.0,N Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.56
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (RMS),A,34.1
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.55
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.81
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,27.6
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,21.99
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,27.44
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,33.27
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,71.7
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,94.8
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,116.0
852661,Schools - Shire Oak,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,144.5
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.77
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.45
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,feeder,5.0,N Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.98
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (RMS),A,31.3
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.93
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.9
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.1
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,27.7
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,22.7
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,29.42
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,32.72
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,68.4
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,97.3
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,124.2
852661,Schools - Shire Oak,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,142.7
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.57
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.52
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.99
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,feeder,5.0,N Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.65
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (RMS),A,35.5
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.64
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.49
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.62
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,27.8
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,25.44
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,26.98
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,35.45
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,75.1
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,108.1
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,114.5
852661,Schools - Shire Oak,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,152.9
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.91
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.27
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.13
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,feeder,5.0,N Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.08
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (RMS),A,41.0
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.7
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.45
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,27.9
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,22.12
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,26.63
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,36.17
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,81.7
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,96.0
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,113.7
852661,Schools - Shire Oak,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,156.6
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.42
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.03
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.59
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,feeder,5.0,N Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.65
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (RMS),A,41.3
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.9
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.67
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,27.9
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,26.38
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,30.79
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,36.95
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,77.9
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,112.4
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,130.4
852661,Schools - Shire Oak,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,159.9
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.01
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.83
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.71
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,feeder,5.0,N Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.1
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.36
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (RMS),A,51.9
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,73.2
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.01
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,28.0
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,28.0
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,30.49
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,44.27
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,100.0
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,118.8
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,129.6
852661,Schools - Shire Oak,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,190.1
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.08
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.27
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.11
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,feeder,5.0,N Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.09
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (RMS),A,48.2
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,71.9
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
