Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.88
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.44
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,28.1
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,26.23
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,31.54
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,43.45
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,92.3
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,111.7
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,133.1
852661,Schools - Shire Oak,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,186.3
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.13
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.99
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.04
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,feeder,5.0,N Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.7
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.27
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.28
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.88
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (RMS),A,38.5
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.5
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.73
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.98
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (RMS),A,33.4
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.9
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,28.2
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,36.02
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,31.63
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,43.26
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,91.6
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,150.2
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,132.4
852661,Schools - Shire Oak,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,184.1
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.83
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.59
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.62
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,feeder,5.0,N Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.7
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.3
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.18
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (RMS),A,38.7
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.4
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.09
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.38
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (RMS),A,35.7
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.9
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,28.3
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,38.37
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,30.4
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,43.84
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,99.6
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,158.5
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,128.1
852661,Schools - Shire Oak,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,187.3
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.01
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.65
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.71
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,feeder,5.0,N Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.2
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.23
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.02
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (RMS),A,37.1
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.5
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.28
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.17
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.99
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (RMS),A,30.9
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.4
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,28.4
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,28.29
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,32.5
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,43.23
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,93.9
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,119.5
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,137.7
852661,Schools - Shire Oak,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,185.5
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.93
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.79
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.3
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,feeder,5.0,N Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.1
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.82
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.23
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (RMS),A,43.6
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,72.6
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.95
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.85
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.79
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (RMS),A,35.6
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,28.5
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,27.28
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,31.75
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,48.99
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,111.6
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,117.0
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,134.9
852661,Schools - Shire Oak,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,208.8
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.41
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.07
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.55
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,feeder,5.0,N Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.99
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.81
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (RMS),A,43.2
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,71.1
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.69
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.13
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.92
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (RMS),A,39.1
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.9
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.4
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,28.5
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,35.32
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,31.54
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,49.9
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,111.8
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,148.8
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,134.0
852661,Schools - Shire Oak,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,213.8
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.36
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.36
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.96
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,feeder,5.0,N Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.1
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.34
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.88
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (RMS),A,42.3
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.7
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.44
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.15
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.3
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,28.6
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,34.23
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,31.99
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,49.83
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,112.5
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,146.0
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,136.9
852661,Schools - Shire Oak,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,213.9
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.64
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.5
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.74
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,feeder,5.0,N Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.57
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.05
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.0
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.81
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.17
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (RMS),A,47.0
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,73.6
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,28.6
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,28.55
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,33.27
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,51.36
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,118.2
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,121.7
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,142.5
852661,Schools - Shire Oak,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,220.4
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.43
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.89
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.74
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,feeder,5.0,N Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.9
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.1
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.74
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.03
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (RMS),A,42.5
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.8
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,76.7
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.77
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.55
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (RMS),A,43.7
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,74.9
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,28.6
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,31.96
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,39.74
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,52.64
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,109.1
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,136.3
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,168.7
852661,Schools - Shire Oak,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,226.1
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.18
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.16
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.24
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,feeder,5.0,N Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.33
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.24
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.96
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (RMS),A,46.8
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,85.3
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.97
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.96
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (RMS),A,39.2
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.9
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.5
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,28.7
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
