Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,31.59
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,37.68
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,53.59
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,114.3
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,135.2
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,161.1
852661,Schools - Shire Oak,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,230.3
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.63
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.16
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.25
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,feeder,5.0,N Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.1
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.91
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.7
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (RMS),A,46.1
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,83.8
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.71
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.48
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.56
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (RMS),A,37.3
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.5
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.3
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,28.8
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,28.67
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,39.04
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,51.92
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,111.2
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,124.0
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,167.3
852661,Schools - Shire Oak,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,223.1
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.09
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.89
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.72
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,feeder,5.0,N Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.9
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.21
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.49
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.61
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (RMS),A,44.3
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,83.5
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.43
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.31
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (RMS),A,33.9
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.1
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,28.8
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,28.1
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,41.19
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,50.7
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,109.2
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,122.3
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,176.2
852661,Schools - Shire Oak,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,219.3
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.93
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.38
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.55
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,feeder,5.0,N Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.9
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,58.1
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.2
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.4
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.32
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.22
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (RMS),A,50.9
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,95.0
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.8
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.16
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.88
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.53
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (RMS),A,36.4
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.5
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.2
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,28.9
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,33.99
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,46.71
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,55.62
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,111.2
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,146.6
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,199.8
852661,Schools - Shire Oak,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,240.0
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.94
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.64
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.59
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,feeder,5.0,N Current (RMS),A,28.3
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.31
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.4
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.26
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (RMS),A,50.8
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.7
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,99.2
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.14
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.52
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.06
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.15
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (RMS),A,43.4
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.7
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,86.6
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,29.0
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,36.95
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,41.4
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,60.41
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,124.9
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,158.3
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,178.5
852661,Schools - Shire Oak,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,260.2
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.23
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.86
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.07
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,feeder,5.0,N Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.9
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,60.1
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.06
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.25
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.29
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (RMS),A,54.0
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,90.8
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.36
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.89
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.61
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,23.54
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (RMS),A,54.1
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.0
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,101.2
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,29.1
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.79
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,35.69
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,45.61
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,61.67
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,120.8
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,153.6
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,195.6
852661,Schools - Shire Oak,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,265.5
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.72
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.48
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.63
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,feeder,5.0,N Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.9
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,58.3
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.8
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.9
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.43
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.44
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (RMS),A,44.6
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.3
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,79.3
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.8
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.95
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.54
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,23.01
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (RMS),A,51.4
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.2
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,98.6
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,29.2
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.45
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,36.05
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,48.71
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,58.64
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,114.6
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,153.9
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,208.3
852661,Schools - Shire Oak,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,253.2
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.71
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.97
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.62
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,feeder,5.0,N Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,59.2
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,59.7
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.97
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.8
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.76
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (RMS),A,45.4
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,80.8
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.37
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.36
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (RMS),A,45.6
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.2
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,83.3
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,29.3
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,38.92
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,41.52
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,55.32
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,108.3
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,165.8
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,178.1
852661,Schools - Shire Oak,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,238.2
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.29
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.86
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.13
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,feeder,5.0,N Current (RMS),A,39.6
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,70.0
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.3
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.18
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.88
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (RMS),A,57.4
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,85.8
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.89
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.63
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.67
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (RMS),A,38.0
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.8
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,29.5
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,37.35
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,33.52
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,53.63
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,120.1
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,159.4
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,145.2
852661,Schools - Shire Oak,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,231.1
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.97
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.78
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.53
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,feeder,5.0,N Current (RMS),A,42.5
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,70.3
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.34
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.7
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.44
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (RMS),A,44.7
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.9
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,79.3
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.76
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.05
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.07
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (RMS),A,56.3
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,94.8
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,29.7
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,40.8
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,32.22
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,57.53
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,131.7
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,174.3
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,139.0
852661,Schools - Shire Oak,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,246.7
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.19
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.84
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.83
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,feeder,5.0,N Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,56.4
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.3
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
