Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.24
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.28
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (RMS),A,62.7
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,95.2
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.39
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.65
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.88
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.7
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,29.9
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,37.89
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,29.42
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,52.96
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,124.8
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,159.9
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,126.6
852661,Schools - Shire Oak,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,227.9
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.63
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.23
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.04
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,feeder,5.0,N Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.2
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.9
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.52
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.87
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.4
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (RMS),A,67.6
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,103.5
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.82
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.33
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (RMS),A,48.3
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.7
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,82.6
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,30.2
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,31.03
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,35.41
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,64.59
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,155.5
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,132.4
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,151.7
852661,Schools - Shire Oak,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,275.7
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.73
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.01
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.76
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,feeder,5.0,N Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,67.3
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.8
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.87
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.54
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (RMS),A,52.4
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,79.9
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.01
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.92
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.54
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.66
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,38.1
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.8
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,78.9
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,30.5
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,35.82
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,36.07
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,57.56
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,119.7
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,152.3
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,153.8
852661,Schools - Shire Oak,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,246.0
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.21
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.89
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.19
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,feeder,5.0,N Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,77.4
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,61.2
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.52
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.91
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (RMS),A,58.0
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,70.1
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,80.9
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.2
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.46
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.7
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.39
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (RMS),A,33.5
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.2
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.8
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,30.8
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,40.71
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,43.56
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,57.61
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,97.3
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,172.4
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,185.4
852661,Schools - Shire Oak,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,246.0
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.8
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.03
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,feeder,5.0,N Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.6
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.7
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.77
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.58
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (RMS),A,41.4
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.1
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.84
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.44
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.37
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.66
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (RMS),A,35.6
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,70.7
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.1
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (RMS),A,10.3
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,31.1
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,34.84
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,37.82
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,51.57
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,100.9
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,147.9
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,161.9
852661,Schools - Shire Oak,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,221.3
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.76
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.12
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.82
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,feeder,5.0,N Current (RMS),A,31.9
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.9
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.6
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.88
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.91
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.36
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.59
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.67
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.6
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.8
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,31.3
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,33.07
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,32.61
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,48.07
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,100.6
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,141.1
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,140.6
852661,Schools - Shire Oak,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,207.2
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,20.16
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.31
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,feeder,5.0,N Current (RMS),A,47.1
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,87.7
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.7
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,53.7
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.83
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (RMS),A,34.8
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.06
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.66
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (RMS),A,55.7
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.5
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,93.3
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,31.5
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,37.96
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,34.02
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,54.28
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,116.9
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,161.8
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,146.7
852661,Schools - Shire Oak,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,233.6
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.99
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.14
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.98
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,feeder,5.0,N Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,68.2
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.9
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,56.7
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.51
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (RMS),A,52.0
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,75.7
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.25
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,27.03
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (RMS),A,69.8
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.3
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,114.6
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,31.5
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,35.67
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,37.59
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,66.22
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,152.0
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,152.1
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,160.6
852661,Schools - Shire Oak,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,282.8
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.39
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.19
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.29
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,feeder,5.0,N Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.0
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.9
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.73
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.46
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (RMS),A,34.2
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.73
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.7
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (RMS),A,39.7
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,71.1
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,31.6
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,30.16
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,35.19
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,46.67
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,96.3
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,129.2
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,151.0
852661,Schools - Shire Oak,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,201.2
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.44
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.43
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.82
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,feeder,5.0,N Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,58.9
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.89
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.15
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.58
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.39
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (RMS),A,54.9
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,86.9
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
