Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,31.6
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,29.61
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,30.46
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,54.67
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,131.3
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,126.6
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,132.3
852661,Schools - Shire Oak,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,233.4
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.65
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.85
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.43
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,feeder,5.0,N Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.9
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.1
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.81
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (RMS),A,39.3
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.5
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.89
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.3
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (RMS),A,34.8
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.7
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,31.7
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,26.94
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,33.28
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,50.09
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,113.3
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,114.9
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,142.4
852661,Schools - Shire Oak,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,214.2
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.92
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.81
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.71
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,feeder,5.0,N Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.6
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.03
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.77
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (RMS),A,55.8
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.5
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,71.8
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.76
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.25
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,54.6
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,86.5
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,31.8
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,22.29
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,37.97
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,57.5
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,148.0
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,96.2
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,162.6
852661,Schools - Shire Oak,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,245.5
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.62
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.69
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.99
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,feeder,5.0,N Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.62
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.33
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (RMS),A,43.8
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.6
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.1
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.76
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,50.6
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.1
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,87.7
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,32.0
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,25.74
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,36.87
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,54.13
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,127.6
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,111.9
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,157.4
852661,Schools - Shire Oak,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,230.8
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.58
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.07
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.29
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,feeder,5.0,N Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,57.8
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.1
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.0
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.67
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.75
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.52
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.44
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.87
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.3
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,71.4
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,32.5
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,31.0
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,36.99
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,44.05
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,84.3
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,132.0
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,157.7
852661,Schools - Shire Oak,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,190.2
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.84
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.27
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.66
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,feeder,5.0,N Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.0
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.4
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,55.1
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.82
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.25
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.27
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.08
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.15
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.94
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (RMS),A,39.9
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.8
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,76.4
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,33.0
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,34.53
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,38.24
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,47.92
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,90.6
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,146.4
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,162.8
852661,Schools - Shire Oak,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,206.6
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.97
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.27
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.64
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,feeder,5.0,N Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.2
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.1
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.75
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.95
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.32
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.85
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.26
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (RMS),A,33.4
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.3
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.2
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,33.3
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,32.41
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,35.06
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,44.2
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,88.7
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,138.1
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,150.3
852661,Schools - Shire Oak,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,192.8
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.24
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.89
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,18.01
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,feeder,5.0,N Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.5
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,76.9
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.56
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.95
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.12
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (RMS),A,47.1
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.2
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,85.0
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,33.2
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,31.78
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,35.82
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,56.32
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,116.0
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,135.5
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,153.0
852661,Schools - Shire Oak,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,240.2
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.04
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.12
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.51
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,feeder,5.0,N Current (RMS),A,33.9
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,68.1
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.4
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.6
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.67
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.25
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.1
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.75
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.33
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.88
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.25
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (RMS),A,30.3
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.9
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.3
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,74.0
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,33.0
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,42.19
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,38.2
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,51.82
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,97.5
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,177.3
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,163.2
852661,Schools - Shire Oak,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,222.9
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,17.15
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.18
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.41
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,feeder,5.0,N Current (RMS),A,41.2
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,73.0
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.3
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.87
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.28
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.24
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (RMS),A,33.5
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.1
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.0
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,32.8
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,36.31
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,30.24
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,44.52
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,95.3
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,152.7
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,130.3
852661,Schools - Shire Oak,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,192.2
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
