Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.77
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.23
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.86
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,feeder,5.0,N Current (RMS),A,33.9
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,62.5
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.78
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.27
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (RMS),A,34.8
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.64
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.35
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.43
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (RMS),A,43.1
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.0
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,75.6
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,32.4
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,39.96
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,36.22
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,44.03
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,86.9
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,169.4
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,154.6
852661,Schools - Shire Oak,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,190.2
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.26
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.44
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.15
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,feeder,5.0,N Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.2
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.75
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.55
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.56
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,32.2
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,31.59
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,28.43
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,40.66
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,87.4
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,134.4
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,122.3
852661,Schools - Shire Oak,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,175.2
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.57
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.34
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.45
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,feeder,5.0,N Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.79
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.53
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.49
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.59
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (RMS),A,43.9
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.3
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,78.9
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,32.4
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,25.55
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,32.83
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,45.29
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,91.8
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,110.9
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,139.5
852661,Schools - Shire Oak,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,193.7
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.65
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.96
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,feeder,5.0,N Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.64
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.22
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.56
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.3
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,70.9
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,32.3
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,22.92
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,29.21
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,34.82
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,72.1
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,99.8
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,125.5
852661,Schools - Shire Oak,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,151.9
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.33
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.31
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.86
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,feeder,5.0,N Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.03
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.43
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (RMS),A,29.9
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.3
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.2
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,31.7
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,22.55
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,27.11
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,31.22
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,71.0
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,97.9
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,116.9
852661,Schools - Shire Oak,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,137.8
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.36
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.68
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,feeder,5.0,N Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.09
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.82
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.02
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.39
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (RMS),A,41.8
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.6
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,31.0
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,26.45
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,24.81
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,35.01
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,83.0
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,113.4
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,108.5
852661,Schools - Shire Oak,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,154.7
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.24
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.6
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.49
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,feeder,5.0,N Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.49
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.16
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.25
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.16
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (RMS),A,33.3
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,30.1
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,23.38
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,29.66
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,34.19
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,74.2
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,101.6
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,127.5
852661,Schools - Shire Oak,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,150.7
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.82
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.61
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,feeder,5.0,N Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.3
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.49
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.24
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,29.1
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,23.37
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,26.82
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,31.82
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,70.7
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,100.3
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,114.2
852661,Schools - Shire Oak,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,139.6
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.22
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.2
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,feeder,5.0,N Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.52
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.42
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.8
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.33
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (RMS),A,35.3
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.5
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.2
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,28.3
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,24.69
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,28.58
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,34.05
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,71.5
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,105.6
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,121.5
852661,Schools - Shire Oak,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,148.8
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.84
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.02
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,feeder,5.0,N Current (RMS),A,29.5
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.42
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.92
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
