Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.54
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.25
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (RMS),A,45.1
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.1
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,81.6
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.7
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,28.1
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,24.8
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,30.67
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,42.21
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,86.6
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,105.4
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,130.1
852661,Schools - Shire Oak,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,182.0
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.01
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.65
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.4
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,feeder,5.0,N Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.71
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.81
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.6
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.33
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.4
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,28.1
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,23.47
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,28.56
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,34.58
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,75.4
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,100.8
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,121.9
852661,Schools - Shire Oak,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,152.5
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.23
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.47
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.42
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,feeder,5.0,N Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.43
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.14
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.92
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.18
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.64
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,28.1
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,23.77
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,26.82
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,34.62
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,71.0
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,101.6
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,114.1
852661,Schools - Shire Oak,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,151.3
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.96
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.69
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,feeder,5.0,N Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.38
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.88
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.9
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.34
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.87
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.87
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.85
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (RMS),A,37.5
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,28.2
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,23.74
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,29.64
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,36.12
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,73.6
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,102.3
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,126.4
852661,Schools - Shire Oak,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,155.7
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.94
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.93
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,feeder,5.0,N Current (RMS),A,28.9
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.21
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.96
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.58
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.98
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (RMS),A,31.1
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.7
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,28.4
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,25.37
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,27.92
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,34.75
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,73.0
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,108.0
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,119.0
852661,Schools - Shire Oak,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,151.3
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.68
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.18
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.4
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,feeder,5.0,N Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.25
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.88
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.87
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (RMS),A,33.1
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,28.5
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,20.09
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,25.87
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,31.62
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,75.7
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,87.4
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,111.7
852661,Schools - Shire Oak,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,140.8
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.71
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.94
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,feeder,5.0,N Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.15
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (RMS),A,40.3
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.1
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,28.7
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,21.2
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,21.74
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,32.09
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,82.8
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,92.1
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,96.4
852661,Schools - Shire Oak,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,142.5
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.11
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,feeder,5.0,N Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.13
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.03
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (RMS),A,35.3
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (RMS),A,9.8
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,28.9
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,21.18
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,22.82
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,31.5
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,77.4
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,92.0
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,99.4
852661,Schools - Shire Oak,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,140.0
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.82
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.46
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,feeder,5.0,N Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.87
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.04
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (RMS),A,33.7
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (RMS),A,9.7
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,28.8
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,20.58
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,21.67
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,23.24
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,64.3
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,90.4
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,94.6
852661,Schools - Shire Oak,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,108.7
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.69
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.7
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,feeder,5.0,N Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.8
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (RMS),A,34.3
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.7
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,28.9
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
