Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,24.15
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,24.84
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,32.96
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,76.3
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,103.9
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,108.4
852661,Schools - Shire Oak,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,145.3
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.51
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.27
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,feeder,5.0,N Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.28
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (RMS),A,42.9
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.1
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.41
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,29.0
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,23.71
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,23.7
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,33.78
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,81.6
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,102.3
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,104.1
852661,Schools - Shire Oak,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,148.8
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.06
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,feeder,5.0,N Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.35
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.54
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (RMS),A,45.8
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,70.5
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,29.4
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,21.26
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,24.36
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,39.48
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,100.4
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,93.3
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,106.7
852661,Schools - Shire Oak,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,171.8
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.65
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.74
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,feeder,5.0,N Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.54
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.68
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (RMS),A,32.7
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.3
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,29.9
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,26.06
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,26.56
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,34.15
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,76.6
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,113.0
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,115.1
852661,Schools - Shire Oak,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,150.5
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.78
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.12
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,feeder,5.0,N Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.2
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.06
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.73
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (RMS),A,31.6
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.1
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,29.7
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,23.81
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,27.43
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,32.67
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,75.3
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,103.5
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,118.5
852661,Schools - Shire Oak,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,145.9
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.99
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.17
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.09
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,feeder,5.0,N Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.42
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.26
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (RMS),A,39.1
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.0
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.07
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,29.1
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,19.28
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,27.62
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,30.91
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,79.1
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,84.6
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,119.3
852661,Schools - Shire Oak,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,139.8
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.77
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.37
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.11
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,feeder,5.0,N Current (RMS),A,36.8
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.3
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.93
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.91
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (RMS),A,40.1
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.5
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (RMS),A,10.3
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,28.1
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,16.65
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,34.58
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,29.15
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,86.3
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,74.6
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,148.0
852661,Schools - Shire Oak,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,131.0
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.07
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.51
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,feeder,5.0,N Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.93
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.4
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (RMS),A,27.3
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (RMS),A,9.1
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,27.3
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,17.64
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,27.81
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,22.93
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,68.9
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,77.6
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,120.8
852661,Schools - Shire Oak,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,108.9
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.23
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.31
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,feeder,5.0,N Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.51
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (RMS),A,9.0
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,26.5
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,21.55
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,25.06
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,25.95
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,69.6
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,94.3
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,108.7
852661,Schools - Shire Oak,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,119.3
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.38
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.74
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.56
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,feeder,5.0,N Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.71
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (RMS),A,10.2
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,25.6
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,25.74
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,23.41
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,32.85
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,79.3
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,110.8
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,102.5
852661,Schools - Shire Oak,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,144.6
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.72
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.96
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.68
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,feeder,5.0,N Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.3
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.9
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.37
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
