Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.26
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (RMS),A,35.6
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.7
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.4
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,25.1
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,31.98
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,25.53
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,39.11
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,91.7
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,135.7
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,110.9
852661,Schools - Shire Oak,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,171.3
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.71
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.73
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.65
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,feeder,5.0,N Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.8
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.66
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (RMS),A,41.7
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.2
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.09
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.37
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (RMS),A,35.6
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,25.0
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,31.22
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,26.4
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,45.05
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,107.0
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,133.4
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,114.8
852661,Schools - Shire Oak,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,194.2
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.71
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.89
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,feeder,5.0,N Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.1
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.53
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.76
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (RMS),A,29.5
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.92
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (RMS),A,37.5
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (RMS),A,9.8
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,25.1
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,31.73
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,23.88
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,37.23
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,91.6
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,135.9
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,105.9
852661,Schools - Shire Oak,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,163.6
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.98
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.36
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.82
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,feeder,5.0,N Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.41
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.47
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.73
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (RMS),A,40.9
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,25.3
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,32.09
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,26.98
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,40.23
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,90.0
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,136.9
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,119.1
852661,Schools - Shire Oak,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,175.2
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.21
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.81
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,feeder,5.0,N Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.75
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.52
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.24
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,25.5
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,26.62
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,31.29
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,33.25
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,70.0
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,114.1
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,133.1
852661,Schools - Shire Oak,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,147.9
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.19
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.83
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.02
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,feeder,5.0,N Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (RMS),A,10.0
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,25.2
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,23.56
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,27.27
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,28.54
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,70.8
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,101.6
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,118.3
852661,Schools - Shire Oak,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,131.1
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.65
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.8
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.92
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,feeder,5.0,N Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.25
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,24.4
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,22.38
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,25.93
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,31.19
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,81.2
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,96.5
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,114.2
852661,Schools - Shire Oak,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,140.7
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.97
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.79
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.33
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,feeder,5.0,N Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.87
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.14
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,23.6
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,25.31
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,23.61
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,27.54
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,76.8
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,108.3
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,105.3
852661,Schools - Shire Oak,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,126.1
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.85
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.68
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.93
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,feeder,5.0,N Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.46
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (RMS),A,46.4
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.7
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (RMS),A,10.2
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,23.2
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,31.57
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,20.52
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,25.0
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,93.4
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,134.2
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,93.0
852661,Schools - Shire Oak,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,118.5
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.54
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.74
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,feeder,5.0,N Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.68
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.12
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (RMS),A,48.6
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.6
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.35
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
