Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,23.0
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,31.97
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,23.84
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,32.28
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,91.1
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,137.2
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,106.4
852661,Schools - Shire Oak,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,145.8
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.04
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.63
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,feeder,5.0,N Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.49
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.51
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (RMS),A,43.1
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.4
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.31
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,23.1
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,35.89
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,23.71
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,33.71
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,91.2
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,152.2
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,105.2
852661,Schools - Shire Oak,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,149.0
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.11
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.81
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,feeder,5.0,N Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.05
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.84
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,23.1
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,28.36
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,24.97
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,33.49
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,84.7
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,121.8
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,110.9
852661,Schools - Shire Oak,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,149.4
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.89
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.47
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.09
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,feeder,5.0,N Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.92
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.65
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.77
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,22.9
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,25.47
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,29.02
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,34.84
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,85.8
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,110.7
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,129.5
852661,Schools - Shire Oak,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,153.8
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.03
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.2
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,feeder,5.0,N Current (RMS),A,32.5
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.5
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.47
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (RMS),A,38.3
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.14
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.04
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,22.7
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,26.19
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,25.66
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,38.08
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,94.9
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,113.2
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,114.6
852661,Schools - Shire Oak,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,166.6
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.47
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.29
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.66
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,feeder,5.0,N Current (RMS),A,35.5
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,57.9
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.39
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.13
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (RMS),A,46.3
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.3
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.16
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.38
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.7
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (RMS),A,11.7
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,22.5
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,30.69
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,30.02
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,41.07
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,90.2
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,130.7
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,130.2
852661,Schools - Shire Oak,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,178.1
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.48
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.47
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.31
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,feeder,5.0,N Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.9
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.74
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.58
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,22.5
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,35.57
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,27.33
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,38.02
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,87.1
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,150.5
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,119.2
852661,Schools - Shire Oak,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,166.6
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.66
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.6
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,feeder,5.0,N Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.4
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.85
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.42
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,22.4
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,31.11
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,21.78
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,34.54
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,94.1
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,133.7
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,97.6
852661,Schools - Shire Oak,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,153.6
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.96
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.35
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.9
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,feeder,5.0,N Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.72
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (RMS),A,38.0
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.3
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.21
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.74
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (RMS),A,51.3
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,73.6
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,22.4
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,24.1
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,25.21
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,46.81
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,126.9
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,104.4
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,110.9
852661,Schools - Shire Oak,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,204.4
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.75
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.82
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,feeder,5.0,N Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.1
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.91
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.57
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.11
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.05
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,22.3
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,21.93
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,30.15
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,36.86
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,84.9
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,95.8
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,129.7
852661,Schools - Shire Oak,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,162.8
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.7
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.19
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.87
