Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,feeder,5.0,N Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.79
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.72
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,22.2
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,25.74
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,28.83
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,36.04
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,78.1
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,110.8
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,124.0
852661,Schools - Shire Oak,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,159.2
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.52
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.03
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,feeder,5.0,N Current (RMS),A,28.7
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.42
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (RMS),A,41.2
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.5
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.41
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,22.1
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,30.66
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,27.15
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,39.59
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,92.4
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,129.8
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,118.1
852661,Schools - Shire Oak,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,172.9
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.53
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.21
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,feeder,5.0,N Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.62
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (RMS),A,32.5
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.01
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.13
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (RMS),A,33.4
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,22.0
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,27.92
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,27.7
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,41.68
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,100.3
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,119.1
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,121.0
852661,Schools - Shire Oak,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,181.0
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.24
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.54
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.62
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,feeder,5.0,N Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.1
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.78
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.31
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.9
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,22.0
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,24.96
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,27.83
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,40.62
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,97.3
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,107.4
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,121.1
852661,Schools - Shire Oak,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,177.2
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.04
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.99
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.85
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,feeder,5.0,N Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.96
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.52
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (RMS),A,50.9
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,73.0
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.4
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.28
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.89
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.01
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.4
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.1
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,22.0
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,34.92
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,33.33
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,48.88
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,103.7
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,150.1
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,148.1
852661,Schools - Shire Oak,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,208.8
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.59
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.93
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.78
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,feeder,5.0,N Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.29
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.91
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (RMS),A,33.7
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.1
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.47
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.25
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.72
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (RMS),A,51.9
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,83.2
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,21.9
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,29.8
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,36.25
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,48.74
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,102.4
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,128.5
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,153.5
852661,Schools - Shire Oak,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,209.9
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.13
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.54
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,feeder,5.0,N Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.72
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.08
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.15
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (RMS),A,36.0
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.64
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (RMS),A,8.8
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,21.9
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,28.9
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,24.66
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,39.81
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,96.3
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,122.6
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,108.7
852661,Schools - Shire Oak,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,172.9
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.89
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.09
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.44
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,feeder,5.0,N Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.4
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.39
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.73
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (RMS),A,10.2
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,21.8
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,27.98
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,27.14
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,33.78
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,74.3
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,121.4
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,119.3
852661,Schools - Shire Oak,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,150.4
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.05
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.83
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.37
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,feeder,5.0,N Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.29
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.38
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (RMS),A,10.7
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,21.8
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,27.33
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,26.22
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,31.91
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,76.3
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,117.9
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,115.6
852661,Schools - Shire Oak,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,144.1
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.74
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.15
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,feeder,5.0,N Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.8
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.01
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.31
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.41
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
