Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (RMS),A,8.9
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,21.8
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,26.68
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,28.3
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,31.26
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,72.1
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,114.4
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,124.2
852661,Schools - Shire Oak,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,140.1
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.79
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.78
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.8
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,feeder,5.0,N Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.46
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.59
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,21.7
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,23.32
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,26.01
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,34.75
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,82.7
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,101.3
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,113.9
852661,Schools - Shire Oak,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,152.3
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.19
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.95
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.88
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,feeder,5.0,N Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.9
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.96
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.6
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (RMS),A,9.8
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,21.7
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,22.74
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,29.81
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,33.71
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,78.7
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,99.3
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,130.3
852661,Schools - Shire Oak,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,150.6
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.48
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.44
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,feeder,5.0,N Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.01
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.22
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (RMS),A,8.8
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,21.7
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,26.04
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,30.69
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,27.72
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,61.5
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,111.4
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,133.5
852661,Schools - Shire Oak,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,126.4
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.14
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.49
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.17
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,feeder,5.0,N Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.7
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.36
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.27
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.68
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,21.8
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,29.66
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,29.63
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,32.37
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,68.4
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,128.2
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,128.0
852661,Schools - Shire Oak,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,145.1
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.7
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.84
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.45
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,feeder,5.0,N Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.7
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.83
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (RMS),A,11.7
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,21.8
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,27.67
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,24.52
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,28.6
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,67.3
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,117.3
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,105.9
852661,Schools - Shire Oak,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,128.3
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.06
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.68
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.83
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,feeder,5.0,N Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.2
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (RMS),A,31.3
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,21.8
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,23.93
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,21.12
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,31.6
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,74.4
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,102.3
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,92.4
852661,Schools - Shire Oak,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,138.6
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.99
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.23
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.15
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,feeder,5.0,N Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.7
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.93
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (RMS),A,28.3
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,21.9
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,24.82
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,21.38
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,32.5
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,77.4
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,106.0
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,93.7
852661,Schools - Shire Oak,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,141.6
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.07
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.17
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,feeder,5.0,N Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.28
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (RMS),A,30.8
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,21.9
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,24.91
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,22.59
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,30.77
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,74.3
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,106.5
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,99.3
852661,Schools - Shire Oak,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,136.2
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.37
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.44
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,feeder,5.0,N Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.05
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,22.0
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,24.96
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,21.95
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,27.17
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,69.2
