Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,106.0
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,95.4
852661,Schools - Shire Oak,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,123.4
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.21
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.1
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,feeder,5.0,N Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.26
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.32
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (RMS),A,32.5
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (RMS),A,9.1
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,22.0
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,26.64
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,25.65
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,30.24
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,63.6
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,112.2
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,110.1
852661,Schools - Shire Oak,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,133.2
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.55
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.19
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,feeder,5.0,N Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.01
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (RMS),A,9.5
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,22.1
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,28.98
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,23.42
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,29.41
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,69.4
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,121.4
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,101.1
852661,Schools - Shire Oak,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,129.6
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.36
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.18
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,feeder,5.0,N Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.85
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,feeder,3.0,N Current (RMS),A,39.5
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.64
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (RMS),A,10.0
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,22.2
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,21.31
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,19.93
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,30.75
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,80.4
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,89.9
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,87.5
852661,Schools - Shire Oak,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,134.3
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.72
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.47
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.77
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,feeder,5.0,N Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.27
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,feeder,3.0,N Current (RMS),A,31.5
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,22.3
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,18.75
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,20.66
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,28.46
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,71.7
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,80.2
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,89.8
852661,Schools - Shire Oak,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,125.5
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.94
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.51
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.54
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,feeder,5.0,N Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.82
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,feeder,3.0,N Current (RMS),A,35.6
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,22.4
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,16.61
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,22.09
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,30.06
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,71.3
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,71.9
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,94.6
852661,Schools - Shire Oak,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,131.4
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.52
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.82
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,feeder,5.0,N Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.15
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,feeder,3.0,N Current (RMS),A,37.7
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,22.5
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,19.62
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,21.52
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,31.62
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,74.3
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,83.8
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,92.0
852661,Schools - Shire Oak,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,136.8
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.86
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,feeder,5.0,N Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.11
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.03
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,feeder,3.0,N Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,22.7
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,20.73
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,23.33
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,31.57
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,70.8
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,87.9
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,99.4
852661,Schools - Shire Oak,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,137.0
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.28
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.85
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,feeder,5.0,N Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.87
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,feeder,3.0,N Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.3
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.46
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,feeder,1.0,N Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,22.8
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,24.22
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,23.06
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,31.01
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,71.5
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,101.8
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,99.0
852661,Schools - Shire Oak,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,136.9
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.71
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.46
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.38
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,feeder,5.0,N Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.82
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (RMS),A,33.7
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.3
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.8
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,22.9
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,23.61
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,22.01
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,29.77
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,71.2
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,99.4
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,95.3
852661,Schools - Shire Oak,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,131.5
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.48
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.79
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,feeder,5.0,N Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.14
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
