Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.51
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,23.0
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,20.01
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,22.63
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,32.18
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,75.0
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,85.7
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,97.8
852661,Schools - Shire Oak,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,139.4
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.2
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,feeder,5.0,N Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.15
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (RMS),A,31.1
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (RMS),A,10.1
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,23.1
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,15.64
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,21.98
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,32.39
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,79.6
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,69.8
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,95.1
852661,Schools - Shire Oak,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,139.9
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.92
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.5
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,feeder,5.0,N Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.21
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (RMS),A,36.4
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (RMS),A,10.2
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,23.2
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,17.73
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,22.17
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,30.84
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,73.0
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,77.1
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,95.9
852661,Schools - Shire Oak,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,135.1
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.45
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.24
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,feeder,5.0,N Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.53
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,23.3
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,17.39
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,24.08
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,30.13
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,66.3
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,76.1
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,103.3
852661,Schools - Shire Oak,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,133.1
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.86
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.21
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,feeder,5.0,N Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.12
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,feeder,3.0,N Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,23.4
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,20.72
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,19.27
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,30.25
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,75.5
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,88.7
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,84.3
852661,Schools - Shire Oak,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,133.3
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.2
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.19
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.31
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,feeder,5.0,N Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.24
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,feeder,3.0,N Current (RMS),A,34.7
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,23.5
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,23.55
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,21.63
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,30.52
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,70.2
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,100.0
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,93.0
852661,Schools - Shire Oak,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,134.4
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.7
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.12
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.95
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,feeder,5.0,N Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.38
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,feeder,3.0,N Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,23.6
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,23.96
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,22.73
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,29.8
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,67.1
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,101.3
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,96.9
852661,Schools - Shire Oak,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,132.0
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.18
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.05
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,feeder,5.0,N Current (RMS),A,29.1
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.1
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.2
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,feeder,3.0,N Current (RMS),A,42.0
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,23.7
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,25.62
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,22.58
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,30.34
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,70.4
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,107.9
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,97.2
852661,Schools - Shire Oak,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,134.5
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.29
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,feeder,5.0,N Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.03
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,feeder,3.0,N Current (RMS),A,37.8
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.13
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,feeder,1.0,N Current (RMS),A,10.7
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,23.8
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,23.86
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,22.49
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,28.79
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,66.1
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,101.2
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,96.9
852661,Schools - Shire Oak,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,128.6
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.72
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.28
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.85
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,feeder,5.0,N Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.7
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,feeder,3.0,N Current (RMS),A,36.1
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,23.9
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
