Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,19.87
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,20.1
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,28.85
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,74.8
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,85.7
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,88.4
852661,Schools - Shire Oak,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,129.6
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.59
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.27
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,feeder,5.0,N Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.02
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,feeder,3.0,N Current (RMS),A,37.2
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.02
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,feeder,1.0,N Current (RMS),A,11.4
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,24.0
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,22.68
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,19.37
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,29.52
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,76.5
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,96.5
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,85.8
852661,Schools - Shire Oak,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,131.0
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.35
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.39
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,feeder,5.0,N Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.59
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (RMS),A,36.0
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,24.1
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,20.79
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,20.05
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,28.93
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,75.0
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,88.8
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,87.8
852661,Schools - Shire Oak,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,129.2
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,feeder,5.0,N Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.37
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (RMS),A,39.3
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,24.3
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,18.06
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,22.29
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,30.37
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,73.4
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,78.5
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,96.2
852661,Schools - Shire Oak,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,134.6
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.67
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.98
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,feeder,5.0,N Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.63
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (RMS),A,34.6
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.89
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (RMS),A,9.7
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,24.4
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,18.46
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,23.54
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,29.36
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,69.0
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,80.0
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,101.3
852661,Schools - Shire Oak,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,130.5
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.2
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.55
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,feeder,5.0,N Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.81
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.3
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,24.5
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,18.99
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,23.09
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,30.77
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,74.1
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,82.0
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,99.8
852661,Schools - Shire Oak,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,135.2
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.29
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,feeder,5.0,N Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.6
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,feeder,3.0,N Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,feeder,1.0,N Current (RMS),A,9.9
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,24.6
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,21.55
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,19.8
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,29.97
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,74.1
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,92.9
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,87.5
852661,Schools - Shire Oak,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,131.7
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.3
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.1
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.44
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,feeder,5.0,N Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.5
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,feeder,3.0,N Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.9
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (RMS),A,10.2
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,24.7
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,21.43
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,19.65
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,31.54
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,81.2
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,92.7
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,87.1
852661,Schools - Shire Oak,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,139.3
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.18
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.72
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,feeder,5.0,N Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.06
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,feeder,3.0,N Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,24.7
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,19.49
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,20.4
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,30.95
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,75.7
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,85.6
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,89.5
852661,Schools - Shire Oak,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,136.5
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.12
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.01
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,feeder,5.0,N Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.1
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (RMS),A,39.3
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,24.8
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,20.6
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,20.48
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,30.73
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,76.6
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,89.7
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,90.2
852661,Schools - Shire Oak,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,136.2
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.6
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.16
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,feeder,5.0,N Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
