Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.66
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (RMS),A,39.4
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,25.0
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,20.72
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,20.9
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,31.5
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,81.7
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,89.7
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,92.0
852661,Schools - Shire Oak,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,140.6
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.77
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.54
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,feeder,5.0,N Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.12
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (RMS),A,39.8
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,25.1
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,23.74
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,20.54
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,31.84
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,83.9
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,101.5
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,90.5
852661,Schools - Shire Oak,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,141.1
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.21
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.99
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,feeder,5.0,N Current (RMS),A,32.3
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.8
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.07
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (RMS),A,39.4
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,25.2
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,28.09
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,20.98
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,32.21
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,86.0
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,118.5
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,92.3
852661,Schools - Shire Oak,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,142.2
